Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,10.3,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,24.15,13.79
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,54.49,42.01
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,95.09,78.87
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,125.0,106.07
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,154.58,132.5
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,179.71,154.71
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,204.86,176.56
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,203.49,174.45
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,202.38,172.53
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,279.96,240.55
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,379.53,325.17
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,394.31,335.81
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,408.41,346.05
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,440.56,372.53
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,471.19,397.4
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,365.37,307.63
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,224.37,187.33
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,245.52,205.21
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,246.8,206.17
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,205.62,170.97
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,183.85,152.13
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,150.27,123.65
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,118.56,96.6
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,207.0,172.88
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,282.26,236.23
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,147.8,122.37
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,26.77,17.76
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,40.6,29.94
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,54.49,42.15
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,49.84,38.26
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,45.19,34.34
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,39.4,29.3
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,33.62,24.22
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,27.85,19.14
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,22.09,14.86
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,16.35,9.39
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,10.63,3.93
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.06,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.08,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,13.71,5.35
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,24.46,15.57
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,37.17,27.14
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,51.01,39.64
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,64.56,51.73
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,77.93,63.51
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,91.21,75.04
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,64.32,51.31
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,44.43,33.72
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,54.11,42.15
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,63.81,50.52
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,137.23,114.58
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,237.54,199.41
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,339.89,286.05
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,461.08,384.28
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,312.92,261.21
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,177.78,146.48
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,91.89,74.02
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,16.84,9.06
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,44.55,33.14
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,72.5,57.13
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,60.4,46.73
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,48.39,36.42
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,100.57,81.27
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,154.58,126.8
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,156.4,128.57
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,157.62,129.95
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,190.91,157.71
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,216.37,177.62
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,189.97,154.91
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,164.52,133.01
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,138.28,110.22
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,113.08,88.61
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,87.51,67.69
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,63.8,49.85
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,48.84,39.03
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,35.13,25.93
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,22.05,12.28
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,8.65,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,145.87,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,373.89,291.89
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,485.11,405.33
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,602.16,505.14
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,682.21,570.59
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,762.88,633.11
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,607.44,510.97
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,428.62,363.23
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,490.41,413.15
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,552.03,460.15
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,479.08,397.04
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,380.93,314.42
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,547.52,449.42
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,712.58,574.74
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,588.79,476.21
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,468.13,379.75
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,508.31,411.75
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,566.74,455.72
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,574.19,461.16
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,579.06,464.94
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,729.54,581.6
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,819.47,646.75
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,776.69,615.65
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,731.67,582.67
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,682.76,545.02
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,632.11,505.01
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,580.32,462.66
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,523.7,415.41
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,463.71,364.17
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,404.06,311.75
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,342.31,256.83
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,282.24,202.66
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,221.35,148.35
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,163.31,99.41
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,106.63,59.42
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,55.8,36.48
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,40.22,30.55
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,32.98,23.62
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,21.28,11.65
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,11.8,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,200.23,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,473.85,371.71
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,585.81,492.19
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,701.94,591.98
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,776.79,653.38
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,851.32,710.71
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,903.25,746.92
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,942.05,771.7
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,975.62,792.05
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,1006.29,809.72
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,1025.46,818.98
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,1041.07,825.67
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,1046.74,825.89
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,1048.54,823.67
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,1042.31,817.58
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1032.18,809.07
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,1012.95,793.02
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,990.06,774.74
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,961.97,754.44
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,930.46,731.87
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,893.36,704.1
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,853.32,674.35
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,807.94,642.29
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,760.2,607.89
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,708.03,567.46
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,654.24,524.76
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,596.43,477.77
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,537.84,428.74
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,476.36,375.94
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,415.3,321.94
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,352.26,265.44
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,289.56,208.49
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,226.18,151.62
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,166.1,100.62
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,107.42,58.81
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,54.39,34.57
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,38.34,29.26
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,32.26,23.33
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,22.82,13.33
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,11.8,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,133.08,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,346.69,274.36
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,459.14,390.8
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,577.26,493.59
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,659.71,562.34
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,742.68,627.91
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,799.21,670.85
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,854.25,711.08
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,894.34,737.96
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,924.7,757.08
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,948.01,770.3
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,967.89,780.92
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,977.96,785.01
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,984.34,786.68
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,981.06,781.69
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,974.07,774.38
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,965.17,764.59
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,941.61,744.68
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,915.74,724.83
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,886.66,702.83
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,781.68,625.76
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,658.53,530.41
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,383.58,315.0
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,119.34,94.9
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,110.32,87.87
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,101.5,80.6
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,168.18,136.82
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,224.86,183.39
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,157.43,127.52
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,93.47,74.36
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,65.31,50.73
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,37.48,26.96
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,32.85,23.02
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,28.23,19.04
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,23.63,15.06
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,19.03,11.02
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,14.06,7.13
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.1,2.5
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,87.03,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,256.4,199.07
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,361.16,304.68
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,473.21,401.54
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,549.76,465.4
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,628.04,527.71
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,693.88,578.38
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,754.94,623.67
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,797.69,653.21
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,837.97,680.37
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,464.51,390.98
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,49.87,37.4
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,78.31,61.95
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,109.56,88.21
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,74.82,58.57
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,44.52,32.68
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,49.56,36.89
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,54.59,41.06
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,59.64,45.31
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,64.68,49.57
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,61.96,47.27
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,59.25,44.98
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,57.3,43.35
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,55.36,41.74
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,56.12,42.35
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,56.88,42.97
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,75.64,58.95
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,94.7,75.15
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,49.48,36.87
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,13.34,5.94
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,21.35,12.98
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,18.66,10.68
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,15.98,8.36
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,58.92,38.79
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,73.38,53.55
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,54.33,43.26
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,42.22,31.83
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,28.35,18.1
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,14.77,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,158.19,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,399.61,306.5
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,512.01,422.9
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,630.44,523.19
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,699.55,579.28
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,779.47,640.38
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,835.3,680.13
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,889.28,716.91
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,928.57,740.5
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,964.97,761.4
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,987.02,770.61
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,993.56,769.09
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,1002.96,770.38
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,1008.73,769.27
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,1005.43,764.39
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,998.32,757.28
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,983.16,744.28
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,964.31,729.1
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,938.25,709.46
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,908.79,687.79
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,875.73,663.84
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,839.45,637.81
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,795.81,608.4
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,749.75,576.97
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,699.42,539.75
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,647.25,500.19
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,590.7,456.49
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,533.27,410.63
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,473.21,361.2
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,413.27,310.21
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,351.26,256.39
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,290.56,202.86
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,226.83,147.72
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,167.34,98.57
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,108.94,57.52
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,55.84,32.72
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,37.57,27.78
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,32.32,22.79
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,23.78,14.19
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,15.42,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,148.39,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,379.12,291.39
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,493.04,408.81
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,612.96,510.87
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,693.08,575.34
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,773.88,636.66
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,821.74,671.66
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,876.67,710.61
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,918.22,738.53
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,956.89,763.81
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,978.85,776.07
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,997.33,785.89
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,757.84,608.08
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,474.59,383.1
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,766.55,613.76
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,993.87,774.3
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,847.42,666.3
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,654.07,519.38
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,633.45,503.78
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,611.91,486.51
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,404.36,323.74
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,199.33,157.25
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,188.97,149.27
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,179.04,141.27
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,250.2,198.96
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,314.98,249.8
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,303.25,240.11
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,289.76,228.96
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,349.31,273.32
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,368.57,281.56
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,281.86,212.56
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,214.08,160.7
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,205.49,143.21
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,171.21,104.09
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,114.15,63.59
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,59.26,35.71
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,39.79,29.71
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,33.57,23.83
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,27.05,17.01
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,21.56,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,170.35,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,424.9,332.2
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,538.86,457.01
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,648.61,556.71
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,729.11,626.97
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,809.33,693.75
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,864.75,738.15
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,918.2,779.48
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,957.34,807.0
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,993.51,831.6
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,1003.25,836.78
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,1021.22,848.43
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,1029.37,851.01
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,1033.75,850.91
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,1029.19,845.84
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,1020.77,838.13
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,1004.23,822.98
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,983.99,805.34
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,957.73,784.87
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,928.03,761.95
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,892.38,733.21
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,853.72,702.32
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,809.43,668.42
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,762.73,632.31
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,711.02,589.71
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,657.65,544.9
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,601.21,497.34
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,543.9,447.68
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,482.59,392.61
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,421.65,336.54
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,358.59,278.2
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,296.64,220.15
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,233.73,162.09
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,174.43,110.2
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,116.23,66.59
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,63.65,39.87
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,39.92,30.82
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,34.4,25.41
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,25.43,16.36
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,16.6,0.0
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,7.87,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,165.38,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,414.67,327.25
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,529.54,450.06
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,650.29,555.48
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,731.6,623.9
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,804.57,682.29
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,861.4,724.09
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,916.14,762.34
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,955.13,787.75
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,991.08,810.29
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,1013.51,823.1
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,1032.32,833.21
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,1041.18,834.64
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,1034.03,824.89
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,1029.49,817.35
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,1021.15,807.29
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,1004.02,791.33
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,983.27,773.17
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,957.27,753.58
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,927.88,731.81
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,892.18,704.44
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,853.55,675.18
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,809.38,643.76
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,762.89,609.92
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,710.99,569.84
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,657.64,527.76
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,604.43,484.94
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,546.15,436.95
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,485.13,385.51
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,424.22,332.38
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,330.92,255.46
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,251.45,190.74
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,202.88,147.76
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,157.62,109.16
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,111.92,74.05
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,69.83,49.09
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,49.81,40.04
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,39.96,30.64
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,28.03,18.89
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,16.0,0.09
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,150.82,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,384.2,300.93
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,498.46,418.5
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,618.86,520.0
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,522.81,445.65
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,402.03,346.32
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,442.95,380.51
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,483.74,412.2
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,527.73,444.8
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,570.85,475.68
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,571.63,472.16
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,570.4,467.52
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,607.65,494.18
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,643.13,518.55
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,644.15,517.45
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,643.42,515.54
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,640.67,511.95
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,636.22,507.19
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,561.79,449.95
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,471.4,380.18
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,489.18,395.37
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,520.54,419.47
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,512.84,413.31
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,502.35,405.11
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,473.69,381.89
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,444.34,357.97
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,384.84,310.08
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,322.06,259.57
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,276.4,222.52
