Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,235.28,188.93
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,229.33,181.41
2016,1,11,15,30,309.0,162.0,1.0,11.0,288.0,218.45,168.12
2016,1,11,15,45,517.0,117.0,0.95,11.0,300.0,209.02,149.86
2016,1,11,16,0,725.0,72.0,0.9,11.0,312.0,173.07,109.0
2016,1,11,16,15,678.0,66.5,0.8,10.5,264.5,116.36,67.28
2016,1,11,16,30,631.0,61.0,0.7,10.0,217.0,65.4,40.82
2016,1,11,16,45,563.5,52.5,0.6,9.5,169.0,43.44,33.72
2016,1,11,17,0,496.0,44.0,0.5,9.0,121.0,36.57,27.19
2016,1,11,17,15,371.5,32.5,0.5,8.5,78.5,26.92,17.73
2016,1,11,17,30,247.0,21.0,0.5,8.0,36.0,17.34,2.14
2016,1,11,17,45,123.5,10.5,0.55,8.0,18.0,8.26,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,2.65,3.0,31.0,171.92,0.0
2016,1,12,8,0,403.0,27.0,3.0,4.0,62.0,428.16,333.43
2016,1,12,8,15,507.0,35.5,2.9,4.5,109.0,528.53,442.29
2016,1,12,8,30,611.0,44.0,2.8,5.0,156.0,647.89,543.98
2016,1,12,8,45,672.5,49.5,2.75,6.0,206.0,727.87,607.8
2016,1,12,9,0,734.0,55.0,2.7,7.0,256.0,807.75,667.46
2016,1,12,9,15,773.0,59.0,2.5,8.0,304.0,863.36,704.36
2016,1,12,9,30,812.0,63.0,2.3,9.0,352.0,917.07,737.6
2016,1,12,9,45,839.0,66.0,2.15,10.0,396.0,955.18,758.35
2016,1,12,10,0,866.0,69.0,2.0,11.0,440.0,990.33,776.12
2016,1,12,10,15,884.0,71.5,1.85,11.5,478.0,1000.51,777.44
2016,1,12,10,30,902.0,74.0,1.7,12.0,516.0,1018.96,784.49
2016,1,12,10,45,914.5,75.5,1.55,13.0,547.5,1026.92,782.71
2016,1,12,11,0,927.0,77.0,1.4,14.0,579.0,1031.12,778.52
2016,1,12,11,15,935.5,78.0,1.25,14.0,603.0,1026.89,771.71
2016,1,12,11,30,944.0,79.0,1.1,14.0,627.0,1018.81,762.56
2016,1,12,11,45,950.5,79.5,1.0,14.5,643.0,1004.35,749.06
2016,1,12,12,0,957.0,80.0,0.9,15.0,659.0,986.1,733.4
2016,1,12,12,15,959.0,80.0,0.8,15.0,666.5,959.48,713.89
2016,1,12,12,30,961.0,80.0,0.7,15.0,674.0,929.43,692.41
2016,1,12,12,45,960.0,80.0,0.65,15.5,672.5,893.56,667.04
2016,1,12,13,0,959.0,80.0,0.6,16.0,671.0,854.71,639.84
2016,1,12,13,15,955.5,79.5,0.55,16.0,661.0,810.61,610.33
2016,1,12,13,30,952.0,79.0,0.5,16.0,651.0,764.09,579.06
2016,1,12,13,45,945.5,78.5,0.45,16.0,632.5,713.37,542.18
2016,1,12,14,0,939.0,78.0,0.4,16.0,614.0,660.91,503.21
2016,1,12,14,15,929.0,76.5,0.35,16.0,588.0,603.99,460.01
2016,1,12,14,30,919.0,75.0,0.3,16.0,562.0,546.21,414.88
2016,1,12,14,45,903.0,74.0,0.3,16.0,528.5,485.59,366.68
2016,1,12,15,0,887.0,73.0,0.3,16.0,495.0,425.24,316.99
2016,1,12,15,15,867.0,70.5,0.35,15.5,455.0,362.35,264.68
2016,1,12,15,30,847.0,68.0,0.4,15.0,415.0,300.45,211.68
2016,1,12,15,45,817.5,64.5,0.45,15.0,370.0,237.27,157.35
2016,1,12,16,0,788.0,61.0,0.5,15.0,325.0,177.19,107.5
2016,1,12,16,15,745.0,57.0,0.6,14.0,276.5,118.76,65.51
2016,1,12,16,30,702.0,53.0,0.7,13.0,228.0,65.55,38.92
2016,1,12,16,45,633.0,46.5,0.85,12.5,178.5,42.63,32.59
2016,1,12,17,0,564.0,40.0,1.0,12.0,129.0,36.67,26.93
2016,1,12,17,15,442.0,30.5,1.05,11.0,84.5,25.57,16.42
2016,1,12,17,30,320.0,21.0,1.1,10.0,40.0,17.5,3.5
2016,1,12,17,45,160.0,10.5,1.2,9.5,20.0,8.26,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.0,14.0,2.15,5.0,30.5,166.17,0.0
2016,1,13,8,0,388.0,28.0,2.4,6.0,61.0,416.31,321.94
2016,1,13,8,15,492.5,37.0,2.45,6.5,108.0,528.97,438.39
2016,1,13,8,30,597.0,46.0,2.5,7.0,155.0,647.71,538.71
2016,1,13,8,45,657.5,52.0,2.55,8.0,204.5,716.65,593.77
2016,1,13,9,0,718.0,58.0,2.6,9.0,254.0,796.15,653.39
2016,1,13,9,15,757.0,62.5,2.7,9.5,302.0,852.39,694.15
2016,1,13,9,30,796.0,67.0,2.8,10.0,350.0,906.71,732.03
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.0,944.32,755.73
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,978.98,776.82
2016,1,13,10,15,867.5,75.5,3.15,12.5,476.0,1001.66,789.69
2016,1,13,10,30,886.0,78.0,3.2,13.0,514.0,1020.8,800.11
2016,1,13,10,45,898.0,80.0,3.25,13.5,545.5,1016.84,794.49
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,1021.3,795.14
2016,1,13,11,15,918.5,83.5,3.3,14.0,601.0,1017.87,791.47
2016,1,13,11,30,927.0,85.0,3.3,14.0,625.0,1010.62,785.43
2016,1,13,11,45,931.5,86.5,3.35,14.5,640.5,995.75,773.28
2016,1,13,12,0,936.0,88.0,3.4,15.0,656.0,977.19,758.81
2016,1,13,12,15,938.5,88.0,3.4,15.0,663.5,951.48,740.56
2016,1,13,12,30,941.0,88.0,3.4,15.0,671.0,922.37,720.05
2016,1,13,12,45,940.5,88.0,3.4,15.5,670.0,887.48,694.18
2016,1,13,13,0,940.0,88.0,3.4,16.0,669.0,849.61,666.28
2016,1,13,13,15,936.5,87.5,3.4,16.0,659.5,806.14,635.53
2016,1,13,13,30,933.0,87.0,3.4,16.0,650.0,760.3,602.59
2016,1,13,13,45,926.5,86.5,3.4,16.0,631.5,710.28,564.03
2016,1,13,14,0,920.0,86.0,3.4,16.0,613.0,658.57,523.27
2016,1,13,14,15,909.5,84.5,3.3,15.5,587.0,602.17,478.46
2016,1,13,14,30,899.0,83.0,3.2,15.0,561.0,544.98,431.68
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.0,486.2,381.57
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,425.34,328.46
2016,1,13,15,15,848.5,76.0,2.8,14.5,455.0,362.26,272.68
2016,1,13,15,30,828.0,73.0,2.5,14.0,415.0,300.68,217.32
2016,1,13,15,45,796.5,70.0,2.25,14.0,370.0,238.47,161.91
2016,1,13,16,0,765.0,67.0,2.0,14.0,325.0,179.59,111.83
2016,1,13,16,15,720.5,62.0,1.85,13.0,276.5,121.4,69.11
2016,1,13,16,30,676.0,57.0,1.7,12.0,228.0,68.68,41.88
2016,1,13,16,45,605.0,50.5,1.55,11.0,178.5,42.19,32.4
2016,1,13,17,0,534.0,44.0,1.4,10.0,129.0,36.78,27.28
2016,1,13,17,15,413.0,33.0,1.4,9.5,85.0,27.47,18.27
2016,1,13,17,30,292.0,22.0,1.4,9.0,41.0,18.25,5.11
2016,1,13,17,45,146.0,11.0,1.4,9.0,20.5,8.65,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.5,16.0,2.3,8.0,28.5,127.26,0.0
2016,1,14,8,0,287.0,32.0,2.6,9.0,57.0,334.08,257.95
2016,1,14,8,15,393.0,43.0,2.6,9.5,101.5,448.7,371.52
2016,1,14,8,30,499.0,54.0,2.6,10.0,146.0,569.04,472.94
2016,1,14,8,45,571.0,60.5,2.6,10.5,195.0,656.76,543.55
2016,1,14,9,0,643.0,67.0,2.6,11.0,244.0,745.3,611.07
2016,1,14,9,15,548.0,91.5,2.85,12.0,261.0,694.13,570.75
2016,1,14,9,30,453.0,116.0,3.1,13.0,278.0,630.38,520.39
2016,1,14,9,45,506.5,121.5,3.35,14.0,323.0,692.41,566.33
2016,1,14,10,0,560.0,127.0,3.6,15.0,368.0,753.49,609.53
2016,1,14,10,15,696.0,108.5,3.7,15.5,434.0,878.63,699.08
2016,1,14,10,30,832.0,90.0,3.8,16.0,500.0,982.21,769.79
2016,1,14,10,45,600.5,158.0,3.9,16.5,464.0,821.35,651.29
2016,1,14,11,0,369.0,226.0,4.0,17.0,428.0,637.93,510.35
2016,1,14,11,15,260.5,252.0,4.05,17.0,397.0,552.58,442.63
2016,1,14,11,30,152.0,278.0,4.1,17.0,366.0,445.64,356.94
2016,1,14,11,45,211.0,280.5,4.2,17.5,407.0,495.57,396.57
2016,1,14,12,0,270.0,283.0,4.3,18.0,448.0,563.84,448.5
2016,1,14,12,15,326.0,275.0,4.3,18.0,476.5,591.86,470.3
2016,1,14,12,30,382.0,267.0,4.3,18.0,505.0,615.9,489.05
2016,1,14,12,45,631.0,185.0,4.35,18.0,577.5,746.71,591.0
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,827.67,651.41
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,785.46,620.42
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,741.0,587.26
2016,1,14,13,45,867.5,100.0,4.4,18.0,613.5,691.62,549.03
2016,1,14,14,0,862.0,98.0,4.4,18.0,596.0,640.64,508.73
2016,1,14,14,15,852.0,96.5,4.4,18.0,571.0,586.24,464.77
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,531.12,419.09
2016,1,14,14,45,832.5,91.0,4.4,18.0,514.5,473.44,370.15
2016,1,14,15,0,823.0,87.0,4.4,18.0,483.0,415.58,319.7
2016,1,14,15,15,802.0,84.0,4.2,17.5,444.0,354.79,266.23
2016,1,14,15,30,781.0,81.0,4.0,17.0,405.0,295.6,213.41
2016,1,14,15,45,750.0,77.0,3.8,17.0,361.5,235.24,160.02
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,175.24,109.33
2016,1,14,16,15,674.0,67.5,3.25,16.0,270.5,118.79,67.95
2016,1,14,16,30,629.0,62.0,2.9,15.0,223.0,67.86,41.18
2016,1,14,16,45,562.0,54.0,2.6,14.5,175.5,44.53,34.0
2016,1,14,17,0,495.0,46.0,2.3,14.0,128.0,38.09,27.98
2016,1,14,17,15,378.5,35.0,2.3,13.5,84.5,28.93,19.24
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,19.84,6.88
2016,1,14,17,45,131.0,12.0,2.3,13.0,20.5,9.44,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.0,13.0,4.25,6.5,33.0,196.27,0.0
2016,1,15,8,0,466.0,26.0,4.5,7.0,66.0,465.49,362.29
2016,1,15,8,15,568.0,33.0,4.45,7.5,115.0,578.83,481.65
2016,1,15,8,30,670.0,40.0,4.4,8.0,164.0,696.04,581.94
2016,1,15,8,45,732.0,44.5,4.4,9.0,216.0,776.16,646.28
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,856.37,706.59
2016,1,15,9,15,830.0,52.0,4.3,10.5,317.0,898.13,735.36
2016,1,15,9,30,866.0,55.0,4.2,11.0,366.0,947.9,768.58
2016,1,15,9,45,893.0,57.0,4.15,12.0,411.0,985.04,790.44
2016,1,15,10,0,920.0,59.0,4.1,13.0,456.0,1019.37,809.67
2016,1,15,10,15,936.5,60.5,3.9,13.5,495.0,1039.17,818.58
2016,1,15,10,30,953.0,62.0,3.7,14.0,534.0,1055.38,824.87
2016,1,15,10,45,965.0,63.0,3.5,14.5,566.0,1062.56,824.82
2016,1,15,11,0,977.0,64.0,3.3,15.0,598.0,1065.81,822.19
2016,1,15,11,15,984.0,65.0,3.1,15.5,622.5,1060.08,813.56
2016,1,15,11,30,991.0,66.0,2.9,16.0,647.0,1050.35,802.47
2016,1,15,11,45,991.0,68.5,2.75,16.5,662.5,1031.84,786.19
2016,1,15,12,0,991.0,71.0,2.6,17.0,678.0,1009.54,767.68
2016,1,15,12,15,992.5,71.5,2.45,17.0,685.0,982.5,747.64
2016,1,15,12,30,994.0,72.0,2.3,17.0,692.0,951.9,725.36
2016,1,15,12,45,992.5,72.0,2.15,17.5,690.5,914.79,697.45
2016,1,15,13,0,991.0,72.0,2.0,18.0,689.0,874.59,667.62
2016,1,15,13,15,987.5,71.5,1.85,18.0,679.0,829.42,635.67
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,781.71,601.89
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.5,729.22,563.01
2016,1,15,14,0,968.0,71.0,1.5,18.0,632.0,675.02,521.49
2016,1,15,14,15,958.5,70.0,1.45,18.0,605.5,617.5,476.9
2016,1,15,14,30,949.0,69.0,1.4,18.0,579.0,558.97,430.21
2016,1,15,14,45,933.0,68.0,1.35,18.0,545.0,496.73,379.3
2016,1,15,15,0,917.0,67.0,1.3,18.0,511.0,434.71,326.99
2016,1,15,15,15,898.0,65.0,1.15,17.5,471.0,371.24,272.42
2016,1,15,15,30,879.0,63.0,1.0,17.0,431.0,308.9,217.73
2016,1,15,15,45,849.5,60.5,0.85,17.0,385.0,243.31,160.63
2016,1,15,16,0,820.0,58.0,0.7,17.0,339.0,182.01,109.37
2016,1,15,16,15,779.0,54.0,0.5,16.5,290.0,121.6,65.42
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,66.14,37.24
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,41.27,30.99
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,36.04,26.09
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,27.98,18.41
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,20.07,7.82
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,8.65,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,1.5,6.5,11.0,8.65,0.0
2016,1,16,8,0,0.0,22.0,1.7,7.0,22.0,16.79,7.72
2016,1,16,8,15,0.0,40.5,2.0,7.5,40.5,35.84,25.06
2016,1,16,8,30,0.0,59.0,2.3,8.0,59.0,54.26,41.48
2016,1,16,8,45,0.0,78.0,2.6,8.5,78.0,72.43,57.51
2016,1,16,9,0,0.0,97.0,2.9,9.0,97.0,90.04,72.77
2016,1,16,9,15,6.5,114.5,2.9,9.0,117.0,111.72,91.73
2016,1,16,9,30,13.0,132.0,2.9,9.0,137.0,133.54,110.54
2016,1,16,9,45,45.5,159.5,2.95,9.5,179.0,214.14,179.57
2016,1,16,10,0,78.0,187.0,3.0,10.0,221.0,277.2,232.19
2016,1,16,10,15,39.0,112.5,2.95,10.5,129.5,141.88,117.27
2016,1,16,10,30,0.0,38.0,2.9,11.0,38.0,29.07,19.35
2016,1,16,10,45,0.0,41.0,2.85,11.5,41.0,31.39,21.28
2016,1,16,11,0,0.0,44.0,2.8,12.0,44.0,33.71,23.16
2016,1,16,11,15,0.0,46.5,2.85,12.0,46.5,35.65,24.76
2016,1,16,11,30,0.0,49.0,2.9,12.0,49.0,37.59,26.36
2016,1,16,11,45,139.5,167.0,3.0,12.5,252.5,301.02,249.26
2016,1,16,12,0,279.0,285.0,3.1,13.0,456.0,574.54,463.47
2016,1,16,12,15,601.0,188.5,3.6,13.5,563.5,775.77,620.77
2016,1,16,12,30,923.0,92.0,4.1,14.0,671.0,914.33,722.21
2016,1,16,12,45,937.5,87.0,4.6,14.5,674.5,887.06,703.57
2016,1,16,13,0,952.0,82.0,5.1,15.0,678.0,855.87,682.96
2016,1,16,13,15,950.5,81.5,5.35,15.0,669.5,813.6,653.4
2016,1,16,13,30,949.0,81.0,5.6,15.0,661.0,768.72,621.42
2016,1,16,13,45,944.5,80.0,5.9,15.0,644.0,718.9,582.91
2016,1,16,14,0,940.0,79.0,6.2,15.0,627.0,667.15,541.48
2016,1,16,14,15,930.0,78.0,6.35,14.5,601.0,610.59,495.52
2016,1,16,14,30,920.0,77.0,6.5,14.0,575.0,553.11,447.29
2016,1,16,14,45,898.0,77.5,6.65,14.0,540.0,490.92,393.0
2016,1,16,15,0,876.0,78.0,6.8,14.0,505.0,430.11,338.45
2016,1,16,15,15,571.0,127.0,6.85,13.5,397.0,313.56,243.99
2016,1,16,15,30,266.0,176.0,6.9,13.0,289.0,218.79,170.89
2016,1,16,15,45,242.5,161.5,6.95,12.5,256.0,181.69,139.3
2016,1,16,16,0,219.0,147.0,7.0,12.0,223.0,147.57,110.95
2016,1,16,16,15,428.0,106.5,6.95,11.0,228.0,122.38,82.42
2016,1,16,16,30,637.0,66.0,6.9,10.0,233.0,72.18,45.12
2016,1,16,16,45,541.5,61.0,6.9,9.5,182.5,49.78,39.47
2016,1,16,17,0,446.0,56.0,6.9,9.0,132.0,45.84,35.55
2016,1,16,17,15,333.5,42.5,6.85,8.0,88.5,34.91,25.09
2016,1,16,17,30,221.0,29.0,6.8,7.0,45.0,22.08,10.31
2016,1,16,17,45,110.5,14.5,6.75,6.5,22.5,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.0,1.2,1.5,32.5,182.44,0.0
2016,1,17,8,0,432.0,26.0,1.3,2.0,65.0,436.81,343.34
2016,1,17,8,15,532.5,34.0,1.35,2.5,113.0,548.53,455.82
2016,1,17,8,30,633.0,42.0,1.4,3.0,161.0,664.73,552.86
2016,1,17,8,45,690.5,47.5,1.5,4.0,211.0,741.42,613.3
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,818.11,670.21
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.5,872.35,707.75
2016,1,17,9,30,822.0,61.0,1.6,6.0,358.0,924.7,742.38
2016,1,17,9,45,843.0,65.0,1.65,6.5,401.5,958.79,763.62
2016,1,17,10,0,864.0,69.0,1.7,7.0,445.0,989.83,782.43
2016,1,17,10,15,881.5,71.0,1.7,7.5,483.5,999.21,785.24
2016,1,17,10,30,899.0,73.0,1.7,8.0,522.0,1016.99,794.16
2016,1,17,10,45,908.0,76.0,1.75,8.5,553.0,1023.9,796.35
2016,1,17,11,0,917.0,79.0,1.8,9.0,584.0,1027.03,796.25
2016,1,17,11,15,925.0,80.5,1.85,9.0,608.0,1023.41,793.23
2016,1,17,11,30,933.0,82.0,1.9,9.0,632.0,1015.95,787.86
2016,1,17,11,45,781.0,132.0,1.95,9.5,601.0,927.26,725.16
2016,1,17,12,0,629.0,182.0,2.0,10.0,570.0,817.11,646.87
2016,1,17,12,15,783.5,135.0,2.05,10.0,624.0,885.12,696.64
2016,1,17,12,30,938.0,88.0,2.1,10.0,678.0,923.82,723.41
2016,1,17,12,45,640.0,183.5,2.15,10.5,586.5,755.04,600.08
2016,1,17,13,0,342.0,279.0,2.2,11.0,495.0,558.67,448.16
2016,1,17,13,15,433.5,247.5,2.25,11.0,516.5,592.28,476.46
2016,1,17,13,30,525.0,216.0,2.3,11.0,538.0,603.05,485.51
2016,1,17,13,45,462.0,228.5,2.4,11.0,506.5,542.14,437.53
2016,1,17,14,0,399.0,241.0,2.5,11.0,475.0,473.97,383.85
2016,1,17,14,15,644.0,162.5,2.55,11.0,521.5,533.83,430.96
2016,1,17,14,30,889.0,84.0,2.6,11.0,568.0,544.96,436.83
2016,1,17,14,45,768.0,104.5,2.7,11.0,505.0,458.73,365.58
2016,1,17,15,0,647.0,125.0,2.8,11.0,442.0,380.76,300.71
2016,1,17,15,15,699.0,101.5,2.7,10.5,419.5,335.99,259.22
2016,1,17,15,30,751.0,78.0,2.6,10.0,397.0,286.8,212.13
2016,1,17,15,45,702.0,81.5,2.55,10.0,355.0,227.92,159.77
2016,1,17,16,0,653.0,85.0,2.5,10.0,313.0,176.28,115.9
2016,1,17,16,15,617.0,77.0,2.2,9.5,268.0,122.29,74.65
2016,1,17,16,30,581.0,69.0,1.9,9.0,223.0,72.85,46.68
2016,1,17,16,45,518.5,60.5,1.6,8.5,177.0,49.12,39.09
2016,1,17,17,0,456.0,52.0,1.3,8.0,131.0,42.56,32.86
2016,1,17,17,15,359.0,39.0,1.25,7.5,88.5,32.03,22.76
2016,1,17,17,30,262.0,26.0,1.2,7.0,46.0,21.42,10.51
2016,1,17,17,45,131.0,13.0,1.2,6.5,23.0,10.23,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,182.5,15.0,2.35,2.0,31.5,195.15,0.0
2016,1,18,8,0,365.0,30.0,2.7,3.0,63.0,397.59,316.35
2016,1,18,8,15,469.5,39.5,2.6,3.5,110.0,510.81,430.14
2016,1,18,8,30,574.0,49.0,2.5,4.0,157.0,629.92,531.24
2016,1,18,8,45,635.5,56.0,2.45,5.0,207.0,710.0,594.92
2016,1,18,9,0,697.0,63.0,2.4,6.0,257.0,790.77,655.13
2016,1,18,9,15,737.5,67.5,2.2,6.5,305.5,839.81,688.14
2016,1,18,9,30,778.0,72.0,2.0,7.0,354.0,895.92,724.41
2016,1,18,9,45,804.5,76.0,1.8,8.0,398.5,935.18,745.23
2016,1,18,10,0,831.0,80.0,1.6,9.0,443.0,971.5,762.85
2016,1,18,10,15,850.5,82.5,1.5,9.5,482.0,995.62,774.13
2016,1,18,10,30,870.0,85.0,1.4,10.0,521.0,1016.19,782.86
2016,1,18,10,45,884.0,87.0,1.3,10.5,553.5,1026.86,784.83
2016,1,18,11,0,898.0,89.0,1.2,11.0,586.0,1033.67,784.37
2016,1,18,11,15,907.5,90.5,1.05,11.0,611.0,1019.21,770.44
2016,1,18,11,30,917.0,92.0,0.9,11.0,636.0,1013.3,762.55
2016,1,18,11,45,927.0,91.0,0.75,11.5,653.5,1001.06,749.09
2016,1,18,12,0,937.0,90.0,0.6,12.0,671.0,984.98,733.42
2016,1,18,12,15,940.0,90.5,0.5,12.0,679.0,960.46,715.04
2016,1,18,12,30,943.0,91.0,0.4,12.0,687.0,932.45,694.75
2016,1,18,12,45,945.0,90.5,0.35,12.5,687.0,899.12,671.05
2016,1,18,13,0,947.0,90.0,0.3,13.0,687.0,862.61,645.46
2016,1,18,13,15,944.0,89.5,0.45,13.0,678.0,819.26,620.25
2016,1,18,13,30,941.0,89.0,0.6,13.0,669.0,773.43,592.74
2016,1,18,13,45,936.0,87.5,0.8,13.5,651.5,722.97,558.39
2016,1,18,14,0,931.0,86.0,1.0,14.0,634.0,670.66,520.93
2016,1,18,14,15,921.0,84.5,1.1,14.0,608.0,613.87,478.31
2016,1,18,14,30,911.0,83.0,1.2,14.0,582.0,556.19,433.25
2016,1,18,14,45,899.5,80.5,1.35,14.0,549.0,496.24,384.85
2016,1,18,15,0,888.0,78.0,1.5,14.0,516.0,436.61,334.58
2016,1,18,15,15,868.0,75.5,1.55,13.5,476.0,372.78,279.64
2016,1,18,15,30,848.0,73.0,1.6,13.0,436.0,310.34,224.46
2016,1,18,15,45,818.5,70.0,1.65,13.0,391.0,246.99,168.36
2016,1,18,16,0,789.0,67.0,1.7,13.0,346.0,186.71,116.92
2016,1,18,16,15,747.5,62.5,1.6,12.0,296.5,127.31,72.68
2016,1,18,16,30,706.0,58.0,1.5,11.0,247.0,72.99,43.84
2016,1,18,16,45,639.5,52.0,1.4,10.5,197.0,43.61,33.83
2016,1,18,17,0,573.0,46.0,1.3,10.0,147.0,38.56,29.04
2016,1,18,17,15,460.5,36.0,1.35,9.0,100.0,30.06,20.94
2016,1,18,17,30,348.0,26.0,1.4,8.0,53.0,21.67,11.15
2016,1,18,17,45,174.0,13.0,1.5,7.5,26.5,10.23,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,139.0,17.0,2.85,5.5,29.5,160.83,0.0
2016,1,19,8,0,278.0,34.0,2.9,6.0,59.0,326.88,259.75
2016,1,19,8,15,383.0,46.0,2.95,6.5,104.5,441.87,371.69
2016,1,19,8,30,488.0,58.0,3.0,7.0,150.0,562.54,474.82
2016,1,19,8,45,552.0,66.5,3.15,7.5,199.0,645.69,543.49
2016,1,19,9,0,616.0,75.0,3.3,8.0,248.0,729.4,609.39
2016,1,19,9,15,362.0,114.5,3.6,8.5,221.0,536.47,455.19
2016,1,19,9,30,108.0,154.0,3.9,9.0,194.0,296.62,251.19
2016,1,19,9,45,439.5,123.5,4.25,10.0,312.5,628.33,529.32
2016,1,19,10,0,771.0,93.0,4.6,11.0,431.0,935.38,761.04
2016,1,19,10,15,627.0,135.0,5.0,11.5,425.5,841.04,687.94
2016,1,19,10,30,483.0,177.0,5.4,12.0,420.0,732.95,604.1
2016,1,19,10,45,474.0,196.0,5.85,13.0,446.5,740.04,607.45
2016,1,19,11,0,465.0,215.0,6.3,14.0,473.0,744.34,608.07
2016,1,19,11,15,247.5,227.5,6.35,14.5,365.5,510.64,418.91
2016,1,19,11,30,30.0,240.0,6.4,15.0,258.0,259.45,209.57
2016,1,19,11,45,76.0,268.5,6.45,15.5,315.5,330.91,268.58
2016,1,19,12,0,122.0,297.0,6.5,16.0,373.0,420.91,340.49
2016,1,19,12,15,120.0,302.0,6.4,16.0,377.5,395.55,319.85
2016,1,19,12,30,118.0,307.0,6.3,16.0,382.0,391.21,315.97
2016,1,19,12,45,104.5,302.5,6.2,16.5,369.0,366.96,295.48
2016,1,19,13,0,91.0,298.0,6.1,17.0,356.0,343.81,276.01
2016,1,19,13,15,257.5,276.0,5.95,17.0,436.5,472.4,380.92
2016,1,19,13,30,424.0,254.0,5.8,17.0,517.0,552.96,445.46
2016,1,19,13,45,429.0,245.0,5.65,17.0,504.5,535.59,430.46
2016,1,19,14,0,434.0,236.0,5.5,17.0,492.0,503.16,404.05
2016,1,19,14,15,466.5,216.0,5.35,17.0,481.5,475.66,381.33
2016,1,19,14,30,499.0,196.0,5.2,17.0,471.0,444.26,354.72
2016,1,19,14,45,364.5,208.5,5.1,17.0,403.5,351.41,279.38
2016,1,19,15,0,230.0,221.0,5.0,17.0,336.0,275.6,218.13
2016,1,19,15,15,473.5,162.0,4.65,17.0,374.5,305.37,235.28
2016,1,19,15,30,717.0,103.0,4.3,17.0,413.0,297.69,217.57
2016,1,19,15,45,687.0,97.5,3.95,17.0,369.5,238.86,165.61
2016,1,19,16,0,657.0,92.0,3.6,17.0,326.0,183.37,118.69
2016,1,19,16,15,611.0,85.0,3.2,16.0,279.0,128.68,78.31
2016,1,19,16,30,565.0,78.0,2.8,15.0,232.0,79.8,51.45
2016,1,19,16,45,504.5,68.0,2.45,14.5,184.5,54.82,43.21
2016,1,19,17,0,444.0,58.0,2.1,14.0,137.0,47.26,36.23
2016,1,19,17,15,336.5,44.5,2.0,13.5,93.5,36.4,26.06
2016,1,19,17,30,229.0,31.0,1.9,13.0,50.0,23.6,12.75
2016,1,19,17,45,114.5,15.5,1.85,12.5,25.0,12.2,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.5,3.25,4.0,29.0,143.02,0.0
2016,1,20,8,0,225.0,37.0,3.3,4.0,58.0,291.5,234.23
2016,1,20,8,15,326.5,51.0,3.15,4.5,102.5,399.49,340.24
2016,1,20,8,30,428.0,65.0,3.0,5.0,147.0,515.1,440.19
2016,1,20,8,45,502.0,73.5,2.95,5.5,196.0,606.52,515.83
2016,1,20,9,0,576.0,82.0,2.9,6.0,245.0,699.26,588.67
2016,1,20,9,15,620.5,89.0,2.75,6.5,292.0,762.0,634.39
2016,1,20,9,30,665.0,96.0,2.6,7.0,339.0,823.32,677.04
2016,1,20,9,45,701.5,99.5,2.5,7.5,383.5,870.61,707.96
2016,1,20,10,0,738.0,103.0,2.4,8.0,428.0,915.37,736.11
2016,1,20,10,15,402.0,161.5,2.15,8.5,341.0,636.38,521.87
2016,1,20,10,30,66.0,220.0,1.9,9.0,254.0,292.93,241.06
2016,1,20,10,45,65.0,235.0,1.7,10.0,270.0,304.29,249.9
2016,1,20,11,0,64.0,250.0,1.5,11.0,286.0,315.41,256.8
2016,1,20,11,15,47.5,246.0,1.3,11.0,273.0,288.18,233.63
2016,1,20,11,30,31.0,242.0,1.1,11.0,260.0,262.42,211.87
2016,1,20,11,45,76.5,270.5,0.9,11.5,318.0,333.38,268.44
2016,1,20,12,0,122.0,299.0,0.7,12.0,376.0,422.92,336.0
2016,1,20,12,15,82.5,286.0,1.05,12.5,338.5,343.84,274.41
2016,1,20,12,30,43.0,273.0,1.4,13.0,301.0,289.28,231.21
2016,1,20,12,45,45.0,275.0,1.75,13.5,304.5,288.27,230.71
2016,1,20,13,0,47.0,277.0,2.1,14.0,308.0,287.05,229.7
2016,1,20,13,15,42.0,268.5,2.3,14.0,295.5,269.89,216.15
2016,1,20,13,30,37.0,260.0,2.5,14.0,283.0,253.5,203.19
2016,1,20,13,45,35.0,251.5,2.75,14.0,273.5,239.85,192.47
2016,1,20,14,0,33.0,243.0,3.0,14.0,264.0,226.64,182.02
2016,1,20,14,15,152.0,246.0,3.0,14.0,331.5,302.88,244.57
2016,1,20,14,30,271.0,249.0,3.0,14.0,399.0,363.58,292.13
2016,1,20,14,45,190.5,237.5,3.0,14.0,340.5,288.47,231.2
2016,1,20,15,0,110.0,226.0,3.0,14.0,282.0,225.44,180.42
2016,1,20,15,15,404.0,168.0,2.9,14.0,348.0,286.56,223.27
2016,1,20,15,30,698.0,110.0,2.8,14.0,414.0,298.61,220.48
2016,1,20,15,45,658.5,106.0,2.7,14.0,369.5,239.82,168.91
2016,1,20,16,0,619.0,102.0,2.6,14.0,325.0,185.53,123.29
2016,1,20,16,15,572.0,94.0,2.25,13.5,278.0,132.12,83.4
2016,1,20,16,30,525.0,86.0,1.9,13.0,231.0,84.73,56.69
2016,1,20,16,45,455.0,75.5,1.6,12.5,183.5,56.79,45.34
2016,1,20,17,0,385.0,65.0,1.3,12.0,136.0,48.87,38.01
2016,1,20,17,15,283.5,49.5,1.2,11.5,92.5,37.24,27.1
2016,1,20,17,30,182.0,34.0,1.1,11.0,49.0,25.6,14.87
2016,1,20,17,45,91.0,17.0,1.0,11.0,24.5,13.38,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,187.57,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,378.64,297.8
2016,1,21,8,15,447.5,41.0,4.2,11.0,110.0,492.84,408.74
2016,1,21,8,30,553.0,51.0,4.4,11.0,157.0,613.05,511.86
2016,1,21,8,45,628.0,55.5,4.6,11.5,208.5,701.89,584.83
2016,1,21,9,0,703.0,60.0,4.8,12.0,260.0,784.12,649.39
2016,1,21,9,15,744.0,65.0,5.15,12.0,309.0,843.32,696.06
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,900.79,740.33
2016,1,21,9,45,815.5,72.5,5.9,12.5,404.0,942.37,770.67
2016,1,21,10,0,846.0,75.0,6.3,13.0,450.0,981.07,798.46
2016,1,21,10,15,865.0,77.5,6.7,13.0,489.5,1004.95,816.46
2016,1,21,10,30,884.0,80.0,7.1,13.0,529.0,1025.28,831.85
2016,1,21,10,45,894.0,83.5,7.55,13.0,561.0,1034.07,838.93
2016,1,21,11,0,904.0,87.0,8.0,13.0,593.0,1026.58,833.87
2016,1,21,11,15,911.5,88.5,8.2,13.0,617.0,1022.68,830.53
2016,1,21,11,30,919.0,90.0,8.4,13.0,641.0,1015.0,824.48
2016,1,21,11,45,921.5,91.5,8.6,13.0,657.0,998.71,812.11
2016,1,21,12,0,924.0,93.0,8.8,13.0,673.0,978.81,797.13
2016,1,21,12,15,925.5,93.5,8.8,13.0,680.5,953.33,777.32
2016,1,21,12,30,927.0,94.0,8.8,13.0,688.0,924.48,755.08
2016,1,21,12,45,924.5,94.5,8.85,13.5,686.5,889.01,726.61
2016,1,21,13,0,922.0,95.0,8.9,14.0,685.0,850.69,696.06
2016,1,21,13,15,919.5,94.5,8.7,14.0,676.5,808.64,663.32
2016,1,21,13,30,917.0,94.0,8.5,14.0,668.0,764.12,628.5
2016,1,21,13,45,914.5,91.5,8.3,14.0,651.5,715.32,587.99
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,664.49,545.17
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.0,609.66,498.2
2016,1,21,14,30,896.0,86.0,7.6,14.0,585.0,553.75,449.36
2016,1,21,14,45,884.0,84.0,7.4,14.0,553.0,496.17,398.13
2016,1,21,15,0,872.0,82.0,7.2,14.0,521.0,436.05,343.73
2016,1,21,15,15,854.5,79.5,7.0,13.5,482.5,373.75,287.14
2016,1,21,15,30,837.0,77.0,6.8,13.0,444.0,312.53,230.68
2016,1,21,15,45,820.5,71.5,6.65,13.0,400.5,250.29,173.3
2016,1,21,16,0,804.0,66.0,6.5,13.0,357.0,189.62,119.7
2016,1,21,16,15,766.0,61.5,6.25,12.0,308.5,129.41,73.88
2016,1,21,16,30,728.0,57.0,6.0,11.0,260.0,73.85,43.74
2016,1,21,16,45,680.0,50.0,5.75,10.5,210.0,45.96,35.96
2016,1,21,17,0,632.0,43.0,5.5,10.0,160.0,39.68,30.07
2016,1,21,17,15,526.0,34.5,5.1,9.5,111.5,31.67,22.42
2016,1,21,17,30,420.0,26.0,4.7,9.0,63.0,23.79,13.83
2016,1,21,17,45,210.0,13.0,4.35,8.5,31.5,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
