Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,219.73,112.02
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,425.81,341.52
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,535.78,436.58
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,650.73,528.75
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,410.91,342.92
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,85.29,66.93
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,108.84,87.12
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,132.22,106.41
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,156.68,126.24
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,181.14,145.7
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,171.15,136.57
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,162.05,128.29
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,241.04,192.15
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,300.86,239.37
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,375.54,299.15
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,470.98,373.54
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,766.89,605.01
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,992.1,765.82
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,967.52,748.07
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,939.44,729.35
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,904.44,704.43
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,866.43,677.15
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,823.5,646.91
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,778.07,614.53
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,727.74,575.91
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,675.72,534.99
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,623.35,492.2
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,565.31,444.06
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,504.02,392.17
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,443.02,339.24
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,379.64,283.2
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,317.61,227.7
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,254.98,172.69
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,192.36,120.17
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,133.55,76.85
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,79.52,48.42
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,54.79,42.45
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,49.76,37.98
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,41.73,30.67
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,33.76,23.09
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,20.9,8.72
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,7.87,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,253.93,143.38
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,485.4,395.89
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,596.47,494.49
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,710.81,588.88
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,788.08,649.0
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,865.16,705.89
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,919.37,745.82
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,971.47,783.48
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,996.53,799.55
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,1029.85,821.41
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,1052.37,834.94
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,1071.24,845.91
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,1079.61,847.86
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,1083.95,847.19
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,1081.03,842.85
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,1073.96,835.86
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,1057.41,820.88
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,1036.9,803.46
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,1010.9,784.01
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,981.16,762.13
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,944.99,734.81
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,905.5,705.27
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,861.04,673.23
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,813.8,639.13
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,761.29,599.48
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,706.69,556.7
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,648.03,509.59
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,588.09,460.34
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,525.03,407.35
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,461.72,352.66
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,396.57,295.52
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,332.19,238.02
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,263.85,177.45
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,199.53,122.63
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,136.46,76.03
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,77.58,45.85
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,51.39,40.41
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,46.75,36.32
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,39.76,29.86
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,30.24,20.87
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,19.88,9.04
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,9.44,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,254.98,158.23
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,497.44,419.91
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,593.55,510.19
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,705.82,607.17
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,592.86,515.59
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,443.63,388.28
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,454.91,395.61
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,463.33,399.62
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,545.68,467.64
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,628.9,534.24
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,653.56,550.83
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,676.26,565.9
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,917.47,752.7
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,1094.14,878.49
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,1089.56,870.43
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,1080.83,860.89
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,1063.43,845.43
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,1042.05,827.42
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,1015.4,807.43
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,985.0,784.89
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,947.26,755.67
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,906.35,724.28
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,861.27,691.2
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,813.42,655.93
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,760.96,615.38
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,706.53,571.58
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,647.9,523.25
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,587.99,472.63
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,524.95,418.1
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,461.75,361.94
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,396.73,303.52
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,332.47,244.65
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,264.31,182.54
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,199.93,126.14
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,136.88,78.34
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,77.92,47.54
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,51.88,41.77
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,46.87,37.18
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,39.88,30.62
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,30.35,21.49
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,19.98,9.89
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,9.44,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,271.29,177.62
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,531.87,443.03
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,636.13,533.72
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,743.46,619.48
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,816.8,674.1
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,889.74,725.04
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,942.6,760.66
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,981.82,785.44
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,1017.69,806.48
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,1050.44,824.93
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,1071.24,837.35
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,1088.27,847.39
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,1096.59,850.12
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,1100.8,850.35
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,1096.16,844.22
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,1087.33,835.61
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,1067.19,820.22
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,1043.13,802.44
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,1016.99,783.29
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,987.09,761.72
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,951.38,736.78
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,912.21,709.47
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,867.43,677.71
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,819.84,643.88
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,767.31,604.49
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,712.53,561.89
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,653.76,515.53
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,593.68,466.77
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,528.99,412.99
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,464.61,357.83
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,399.4,300.21
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,333.41,241.02
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,266.42,181.46
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,201.75,126.12
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,138.2,78.9
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,78.82,48.42
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,53.46,43.06
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,48.5,38.56
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,38.31,29.15
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,31.95,22.92
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,21.21,11.28
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,10.23,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,103.27,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,309.43,210.96
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,483.78,403.81
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,587.97,495.52
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,696.43,584.0
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,758.82,631.27
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,830.41,682.76
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,885.92,723.42
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,939.35,761.28
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,975.64,786.06
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,1008.77,808.09
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,1033.14,821.67
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,1053.81,832.64
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,1062.69,835.75
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,1054.63,827.25
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,1051.94,823.74
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,1045.28,817.61
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,1030.81,804.76
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,1012.47,789.52
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,930.98,731.22
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,845.98,670.04
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,871.96,687.92
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,884.75,695.43
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,841.24,663.94
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,795.1,630.79
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,699.39,556.25
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,601.5,479.51
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,598.36,477.06
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,575.87,457.45
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,514.98,405.62
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,452.43,351.41
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,388.42,294.63
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,325.63,238.02
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,261.86,181.33
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,197.49,126.51
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,137.3,81.76
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,81.79,52.79
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,59.02,47.98
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,54.46,43.95
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,46.16,36.17
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,37.87,28.11
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,23.85,13.68
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,134.03,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,346.57,245.76
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,512.65,432.02
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,618.42,528.93
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,727.46,622.86
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,802.45,684.01
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,877.03,741.97
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,930.19,781.37
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,981.17,817.96
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,1008.35,835.8
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,1044.03,859.99
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,1065.35,873.72
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,1082.92,884.76
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,1092.04,887.93
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,1097.09,888.29
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,1093.15,883.63
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,1085.0,876.11
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,1068.73,861.2
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1048.39,843.58
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1021.42,822.61
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,990.63,798.98
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,954.44,769.99
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,914.82,738.6
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,869.46,704.16
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,821.24,667.5
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,768.48,625.61
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,713.47,580.15
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,654.42,530.54
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,593.97,478.61
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,530.02,422.59
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,466.12,365.25
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,400.03,305.41
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,334.53,245.1
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,268.11,184.18
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,200.3,124.96
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,135.88,76.48
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,75.27,45.73
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,51.04,40.86
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,46.38,36.63
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,39.76,30.47
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,33.22,24.12
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,22.84,13.26
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,11.02,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,94.99,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,304.66,223.58
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,475.81,401.4
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,581.93,493.97
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,691.94,583.38
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,774.17,646.7
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,849.09,701.31
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,903.5,740.12
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,955.69,776.29
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,996.22,802.19
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,1033.63,825.44
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,1056.01,838.51
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,1061.8,840.0
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,1072.04,843.74
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,1078.3,845.4
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,1074.92,841.63
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,1067.44,835.21
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,1049.73,821.74
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,1028.16,805.7
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,1002.48,785.58
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,973.11,763.02
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,938.15,736.98
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,899.81,708.56
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,855.28,676.31
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,808.02,641.95
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,756.79,602.33
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,703.29,559.77
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,645.22,512.28
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,585.92,462.7
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,523.33,408.66
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,460.5,353.2
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,395.44,295.84
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,329.55,237.03
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,263.76,178.29
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,200.0,123.83
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,136.88,77.52
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,77.89,48.26
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,54.98,43.8
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,50.09,39.53
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,39.45,29.85
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,32.73,23.43
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,22.86,13.3
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,12.59,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,302.49,227.09
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,544.56,458.83
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,644.97,549.48
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,748.05,637.16
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,818.63,693.79
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,888.7,747.34
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,939.75,783.72
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,977.01,808.45
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,911.9,755.1
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,816.86,678.84
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,792.4,656.61
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,774.22,637.97
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,818.46,670.2
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,869.02,705.4
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,981.32,786.88
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,1078.09,854.61
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,1059.23,837.88
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,1036.41,819.31
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,1010.35,800.16
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,980.51,778.4
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,945.26,751.63
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,906.49,722.36
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,862.06,689.93
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,814.76,655.22
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,762.63,613.95
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,708.09,569.14
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,649.91,522.14
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,590.23,472.49
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,527.45,418.07
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,463.84,361.38
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,397.67,301.09
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,332.01,240.47
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,265.07,179.42
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,199.65,122.54
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,135.23,74.77
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,74.16,45.03
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,47.03,36.99
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,42.61,33.09
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,37.09,27.99
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,31.7,22.75
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,22.55,13.38
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,13.62,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,189.35,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,387.84,294.15
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,550.44,459.01
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,647.83,542.78
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,747.99,622.18
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,818.05,673.26
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,887.7,720.67
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,925.94,745.35
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,972.67,775.45
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,1006.14,795.26
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,1036.46,812.61
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,1056.5,823.42
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,1072.77,831.74
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,1079.95,833.94
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,1083.03,833.59
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,1077.67,826.97
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,1068.17,817.83
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,1047.87,801.9
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,1023.71,783.58
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,998.0,765.54
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,968.57,745.01
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,932.86,720.13
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,893.85,692.92
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,849.25,661.41
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,801.93,627.8
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,750.21,587.93
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,696.39,545.11
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,638.47,498.96
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,579.24,450.56
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,516.59,398.26
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,453.89,344.43
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,389.78,288.41
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,326.34,232.0
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,258.9,172.49
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,195.27,118.71
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,132.22,73.13
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,73.09,44.74
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,51.87,40.69
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,46.91,36.41
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,40.8,30.86
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,34.79,25.14
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,22.55,13.3
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,13.22,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,160.09,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,367.08,282.22
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,513.06,425.91
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,613.08,510.53
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,715.95,591.23
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,788.25,643.08
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,860.15,691.47
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,912.06,726.7
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,961.84,759.48
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,986.33,773.82
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,1019.34,794.02
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,1040.52,804.65
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,1058.05,812.93
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,1066.6,813.73
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,1071.12,812.09
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,1067.29,806.65
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,1059.37,798.81
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,1043.92,786.74
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,1024.49,772.27
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,998.72,753.71
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,969.21,732.78
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,933.52,707.71
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,894.53,680.39
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,850.23,649.92
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,803.15,617.36
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,751.09,578.31
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,696.99,536.38
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,639.46,491.89
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,580.6,445.03
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,518.11,394.07
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,455.32,341.22
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,390.85,285.88
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,327.04,230.0
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,259.34,171.1
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,195.84,118.18
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,133.23,73.55
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,74.47,46.09
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,54.6,42.76
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,50.11,38.93
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,43.27,32.79
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,33.58,23.89
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,23.74,14.33
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,14.04,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,188.51,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,383.59,295.98
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,540.64,445.49
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,639.4,528.83
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,740.79,608.39
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,812.43,660.82
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,883.57,709.95
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,934.57,743.06
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,983.3,773.53
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,1006.41,785.11
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,1038.02,803.12
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,1058.88,814.58
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,1076.0,823.59
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,1084.54,826.9
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,1088.97,827.63
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,1083.95,821.21
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1074.78,812.29
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,1055.44,796.73
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,1032.19,778.8
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,1005.21,759.66
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,974.54,738.13
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,938.36,711.46
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,898.93,682.68
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,853.77,650.94
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,805.9,617.24
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,752.83,577.83
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,697.88,535.86
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,640.24,490.64
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,581.33,443.28
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,518.85,392.04
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,456.22,339.27
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,391.43,283.91
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,325.65,226.91
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,259.79,170.4
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,196.4,118.4
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,134.19,74.57
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,76.0,47.86
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,57.55,44.98
