Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.35,13.0,1.0,0.79,0.0
2016,2,22,7,30,0.0,2.0,3.5,13.0,2.0,1.51,0.0
2016,2,22,7,45,0.0,5.0,3.65,13.5,5.0,3.78,0.0
2016,2,22,8,0,0.0,8.0,3.8,14.0,8.0,6.06,0.0
2016,2,22,8,15,0.0,11.0,3.75,14.0,11.0,8.34,1.52
2016,2,22,8,30,0.0,14.0,3.7,14.0,14.0,10.63,3.51
2016,2,22,8,45,28.0,84.0,3.7,14.5,95.0,104.16,84.6
2016,2,22,9,0,56.0,154.0,3.7,15.0,176.0,216.64,178.88
2016,2,22,9,15,28.0,108.0,3.55,15.5,119.0,126.95,102.63
2016,2,22,9,30,0.0,62.0,3.4,16.0,62.0,47.54,34.52
2016,2,22,9,45,3.0,121.0,3.3,16.5,123.0,100.52,78.65
2016,2,22,10,0,6.0,180.0,3.2,17.0,184.0,159.14,126.3
2016,2,22,10,15,3.0,151.5,3.05,17.5,153.5,126.65,99.07
2016,2,22,10,30,0.0,123.0,2.9,18.0,123.0,97.22,74.56
2016,2,22,10,45,12.0,191.5,2.75,18.5,200.0,170.57,134.02
2016,2,22,11,0,24.0,260.0,2.6,19.0,277.0,246.44,193.67
2016,2,22,11,15,16.5,237.0,2.45,19.0,248.5,214.39,167.63
2016,2,22,11,30,9.0,214.0,2.3,19.0,220.0,184.18,143.31
2016,2,22,11,45,11.0,228.5,2.15,19.5,236.0,197.88,153.72
2016,2,22,12,0,13.0,243.0,2.0,20.0,252.0,211.32,163.73
2016,2,22,12,15,15.0,257.0,1.85,20.0,268.5,224.01,173.39
2016,2,22,12,30,17.0,271.0,1.7,20.0,285.0,236.36,182.75
2016,2,22,12,45,24.5,292.5,1.6,20.5,311.5,259.56,200.22
2016,2,22,13,0,32.0,314.0,1.5,21.0,338.0,298.16,229.04
2016,2,22,13,15,81.0,343.5,1.45,21.0,404.0,357.92,274.8
2016,2,22,13,30,130.0,373.0,1.4,21.0,470.0,424.92,324.51
2016,2,22,13,45,125.0,363.0,1.4,21.0,455.0,399.95,305.49
2016,2,22,14,0,120.0,353.0,1.4,21.0,440.0,375.48,287.29
2016,2,22,14,15,218.5,332.0,1.4,21.0,483.0,401.51,307.33
2016,2,22,14,30,317.0,311.0,1.4,21.0,526.0,424.08,323.09
2016,2,22,14,45,547.0,222.5,1.4,21.0,571.5,440.88,332.58
2016,2,22,15,0,777.0,134.0,1.4,21.0,617.0,427.35,315.79
2016,2,22,15,15,758.5,130.5,1.45,21.0,577.0,366.07,264.44
2016,2,22,15,30,740.0,127.0,1.5,21.0,537.0,306.21,213.65
2016,2,22,15,45,716.0,122.0,1.6,21.0,491.5,245.74,163.06
2016,2,22,16,0,692.0,117.0,1.7,21.0,446.0,187.97,117.35
2016,2,22,16,15,657.5,110.5,1.65,20.5,396.0,131.17,79.94
2016,2,22,16,30,623.0,104.0,1.6,20.0,346.0,79.53,63.55
2016,2,22,16,45,578.0,95.0,1.6,19.5,294.0,73.62,58.79
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,67.59,53.73
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,56.56,44.19
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,48.26,36.76
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,35.86,25.36
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,23.43,12.55
2016,2,22,18,15,90.5,15.5,1.7,16.0,23.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,109.5,14.0,5.15,12.0,22.0,88.03,0.0
2016,2,23,7,30,219.0,28.0,5.3,12.0,44.0,242.99,170.85
2016,2,23,7,45,365.0,38.5,5.45,12.0,93.5,385.02,319.93
2016,2,23,8,0,511.0,49.0,5.6,12.0,143.0,533.32,448.89
2016,2,23,8,15,255.5,60.5,5.8,12.0,107.5,333.98,286.18
2016,2,23,8,30,0.0,72.0,6.0,12.0,72.0,58.42,44.76
2016,2,23,8,45,386.0,71.5,6.25,12.5,219.5,492.54,421.43
2016,2,23,9,0,772.0,71.0,6.5,13.0,367.0,862.78,714.6
2016,2,23,9,15,386.0,75.5,6.7,13.5,223.5,511.21,431.47
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,61.48,46.49
2016,2,23,9,45,0.0,88.0,7.1,14.5,88.0,67.82,51.7
2016,2,23,10,0,0.0,96.0,7.3,15.0,96.0,74.44,56.98
2016,2,23,10,15,91.0,196.0,7.5,15.0,252.5,301.13,247.56
2016,2,23,10,30,182.0,296.0,7.7,15.0,409.0,507.43,414.28
2016,2,23,10,45,144.5,310.5,7.9,15.0,403.5,478.99,389.14
2016,2,23,11,0,107.0,325.0,8.1,15.0,398.0,425.93,345.21
2016,2,23,11,15,165.0,340.0,8.2,15.0,457.0,517.61,418.95
2016,2,23,11,30,223.0,355.0,8.3,15.0,516.0,582.37,470.61
2016,2,23,11,45,374.0,318.0,8.5,15.0,595.0,700.89,566.54
2016,2,23,12,0,525.0,281.0,8.7,15.0,674.0,811.24,654.16
2016,2,23,12,15,484.0,300.5,8.75,15.0,666.5,771.3,621.46
2016,2,23,12,30,443.0,320.0,8.8,15.0,659.0,730.65,588.6
2016,2,23,12,45,246.5,331.5,8.9,15.0,520.5,536.23,433.03
2016,2,23,13,0,50.0,343.0,9.0,15.0,382.0,339.32,271.86
2016,2,23,13,15,40.5,325.5,9.0,14.5,357.0,309.82,248.68
2016,2,23,13,30,31.0,308.0,9.0,14.0,332.0,281.84,226.42
2016,2,23,13,45,27.0,293.0,9.0,14.0,313.5,250.76,201.29
2016,2,23,14,0,23.0,278.0,9.0,14.0,295.0,233.04,186.94
2016,2,23,14,15,40.5,292.0,9.0,13.5,320.0,258.64,208.42
2016,2,23,14,30,58.0,306.0,9.0,13.0,345.0,272.89,220.47
2016,2,23,14,45,29.0,232.5,9.05,13.0,252.0,195.41,157.12
2016,2,23,15,0,0.0,159.0,9.1,13.0,159.0,121.87,96.69
2016,2,23,15,15,0.5,161.5,9.1,12.5,161.5,123.23,98.26
2016,2,23,15,30,1.0,164.0,9.1,12.0,164.0,124.27,99.56
2016,2,23,15,45,2.5,161.5,9.1,11.5,163.0,121.52,97.66
2016,2,23,16,0,4.0,159.0,9.1,11.0,162.0,118.23,95.29
2016,2,23,16,15,2.0,142.5,8.95,10.5,144.0,104.8,84.44
2016,2,23,16,30,0.0,126.0,8.8,10.0,126.0,91.83,77.31
2016,2,23,16,45,0.0,107.5,8.7,10.0,107.5,78.85,65.81
2016,2,23,17,0,0.0,89.0,8.6,10.0,89.0,65.73,54.04
2016,2,23,17,15,0.0,70.5,8.4,9.5,70.5,52.49,42.06
2016,2,23,17,30,0.0,52.0,8.2,9.0,52.0,39.12,29.74
2016,2,23,17,45,0.0,35.0,8.0,8.5,35.0,26.64,18.06
2016,2,23,18,0,0.0,18.0,7.8,8.0,18.0,13.71,5.47
2016,2,23,18,15,0.0,9.0,7.7,7.5,9.0,7.08,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,12.0,4.9,3.5,29.0,160.25,0.0
2016,2,24,7,30,429.0,24.0,5.1,4.0,58.0,387.58,291.7
2016,2,24,7,45,544.5,33.0,5.35,5.0,112.0,510.99,432.85
2016,2,24,8,0,660.0,42.0,5.6,6.0,166.0,639.77,546.28
2016,2,24,8,15,723.5,48.0,5.8,6.5,224.0,726.26,620.13
2016,2,24,8,30,787.0,54.0,6.0,7.0,282.0,814.19,691.14
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,879.31,739.96
2016,2,24,9,0,872.0,60.0,6.5,9.0,398.0,932.53,777.68
2016,2,24,9,15,898.5,63.0,6.45,9.5,452.5,978.83,808.83
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,1022.65,837.3
2016,2,24,9,45,947.5,66.0,6.4,10.5,556.5,1055.41,857.32
2016,2,24,10,0,970.0,66.0,6.4,11.0,606.0,1084.87,874.77
2016,2,24,10,15,983.5,68.0,6.3,11.5,649.0,1104.09,883.96
2016,2,24,10,30,997.0,70.0,6.2,12.0,692.0,1119.21,890.26
2016,2,24,10,45,1010.0,68.5,6.15,12.5,727.5,1125.11,890.47
2016,2,24,11,0,1023.0,67.0,6.1,13.0,763.0,1126.72,887.88
2016,2,24,11,15,1029.0,68.0,6.0,13.0,791.0,1119.93,880.87
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,1108.71,871.0
2016,2,24,11,45,1033.0,74.5,5.8,13.5,837.5,1090.53,854.8
2016,2,24,12,0,1031.0,80.0,5.7,14.0,856.0,1068.03,835.84
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.0,1039.0,814.09
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,1006.01,789.69
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,968.12,760.76
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,926.55,729.31
2016,2,24,13,15,1037.0,77.5,5.3,15.0,868.0,878.91,694.54
2016,2,24,13,30,1035.0,77.0,5.2,15.0,859.0,828.26,657.47
2016,2,24,13,45,1032.5,76.0,5.1,15.5,841.0,773.98,614.06
2016,2,24,14,0,1030.0,75.0,5.0,16.0,823.0,717.18,567.42
2016,2,24,14,15,1024.0,74.0,4.9,16.0,796.0,656.12,517.56
2016,2,24,14,30,1018.0,73.0,4.8,16.0,769.0,593.41,465.04
2016,2,24,14,45,1010.0,71.0,4.75,16.0,734.0,527.51,408.64
2016,2,24,15,0,1002.0,69.0,4.7,16.0,699.0,460.75,349.88
2016,2,24,15,15,990.0,67.5,4.55,16.0,657.0,392.52,288.42
2016,2,24,15,30,978.0,66.0,4.4,16.0,615.0,324.45,226.47
2016,2,24,15,45,961.5,63.5,4.3,16.0,566.0,255.08,164.74
2016,2,24,16,0,945.0,61.0,4.2,16.0,517.0,187.02,108.52
2016,2,24,16,15,920.5,58.5,3.65,15.0,463.5,119.9,64.49
2016,2,24,16,30,896.0,56.0,3.1,14.0,410.0,60.06,47.93
2016,2,24,16,45,860.0,52.5,2.6,13.5,352.5,55.7,44.31
2016,2,24,17,0,824.0,49.0,2.1,13.0,295.0,51.21,40.46
2016,2,24,17,15,766.0,44.0,1.9,12.0,236.5,41.95,32.24
2016,2,24,17,30,708.0,39.0,1.7,11.0,178.0,36.92,27.6
2016,2,24,17,45,601.5,31.5,1.55,10.0,123.0,29.49,20.57
2016,2,24,18,0,495.0,24.0,1.4,9.0,68.0,22.25,12.66
2016,2,24,18,15,247.5,12.0,1.4,8.5,34.0,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,13.0,2.15,6.0,30.0,157.09,0.0
2016,2,25,7,30,418.0,26.0,2.4,7.0,60.0,382.16,289.83
2016,2,25,7,45,530.5,35.0,2.7,8.0,113.5,501.66,416.0
2016,2,25,8,0,643.0,44.0,3.0,9.0,167.0,627.68,522.6
2016,2,25,8,15,706.5,50.0,2.85,10.0,225.0,713.76,589.9
2016,2,25,8,30,770.0,56.0,2.7,11.0,283.0,801.21,653.34
2016,2,25,8,45,808.5,60.5,2.55,12.0,340.0,864.23,694.7
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,926.04,732.78
2016,2,25,9,15,873.5,68.5,2.35,13.5,451.0,973.05,761.01
2016,2,25,9,30,900.0,72.0,2.3,14.0,505.0,1005.57,778.55
2016,2,25,9,45,917.5,74.5,2.3,15.0,553.0,1036.15,793.65
2016,2,25,10,0,935.0,77.0,2.3,16.0,601.0,1063.3,806.22
2016,2,25,10,15,948.5,79.0,2.25,16.5,643.5,1082.01,814.0
2016,2,25,10,30,962.0,81.0,2.2,17.0,686.0,1096.75,819.32
2016,2,25,10,45,970.0,83.0,2.2,17.5,720.5,1101.72,819.14
2016,2,25,11,0,978.0,85.0,2.2,18.0,755.0,1102.45,816.53
2016,2,25,11,15,984.5,86.0,2.2,18.0,782.0,1096.19,811.23
2016,2,25,11,30,991.0,87.0,2.2,18.0,809.0,1085.65,803.45
2016,2,25,11,45,993.5,88.5,2.25,18.0,826.5,1067.52,791.63
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,1045.28,777.31
2016,2,25,12,15,997.5,90.5,2.3,18.0,853.0,1017.02,758.54
2016,2,25,12,30,999.0,91.0,2.3,18.0,862.0,984.94,737.33
2016,2,25,12,45,997.0,91.5,2.35,18.5,861.5,946.18,710.83
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,904.13,682.05
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,857.22,651.03
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,807.53,617.66
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,753.38,578.41
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,697.22,536.43
2016,2,25,14,15,968.0,90.0,2.75,18.5,777.0,637.55,491.18
2016,2,25,14,30,960.0,89.0,2.8,18.0,750.0,576.56,443.19
2016,2,25,14,45,942.0,90.5,2.9,18.0,713.5,512.12,390.13
2016,2,25,15,0,924.0,92.0,3.0,18.0,677.0,447.96,335.54
2016,2,25,15,15,909.0,89.5,3.1,17.5,634.5,382.15,278.71
2016,2,25,15,30,894.0,87.0,3.2,17.0,592.0,316.99,221.36
2016,2,25,15,45,872.0,84.5,3.35,17.0,543.5,247.78,161.35
2016,2,25,16,0,850.0,82.0,3.5,17.0,495.0,183.46,109.24
2016,2,25,16,15,821.0,78.0,3.45,16.5,442.0,119.91,67.94
2016,2,25,16,30,792.0,74.0,3.4,16.0,389.0,65.96,52.71
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.0,61.71,49.25
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,57.44,45.64
2016,2,25,17,15,638.5,57.0,3.3,14.0,220.5,47.3,36.72
2016,2,25,17,30,573.0,50.0,3.3,13.0,164.0,41.58,31.51
2016,2,25,17,45,462.0,39.5,3.35,12.0,112.5,32.79,23.29
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,24.08,14.21
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,11.41,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,134.28,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,346.98,273.21
2016,2,26,7,45,465.0,38.5,2.15,4.0,111.0,463.36,390.81
2016,2,26,8,0,579.0,49.0,2.2,5.0,163.0,588.91,496.94
2016,2,26,8,15,645.0,56.0,2.45,6.0,219.5,675.02,566.73
2016,2,26,8,30,711.0,63.0,2.7,7.0,276.0,756.37,629.1
2016,2,26,8,45,753.5,68.5,2.95,8.0,332.5,822.99,677.38
2016,2,26,9,0,796.0,74.0,3.2,9.0,389.0,888.66,723.1
2016,2,26,9,15,825.0,77.5,3.05,9.5,442.5,937.14,753.26
2016,2,26,9,30,854.0,81.0,2.9,10.0,496.0,983.14,780.67
2016,2,26,9,45,873.5,84.5,2.75,10.5,544.0,1016.71,798.52
2016,2,26,10,0,893.0,88.0,2.6,11.0,592.0,1046.87,813.65
2016,2,26,10,15,907.5,90.0,2.45,11.5,634.0,1053.27,812.33
2016,2,26,10,30,922.0,92.0,2.3,12.0,676.0,1068.69,817.4
2016,2,26,10,45,932.0,94.0,2.15,12.5,711.0,1075.51,816.58
2016,2,26,11,0,942.0,96.0,2.0,13.0,746.0,1078.22,813.19
2016,2,26,11,15,949.5,97.5,1.8,13.5,773.0,1073.64,804.37
2016,2,26,11,30,957.0,99.0,1.6,14.0,800.0,1064.88,792.95
2016,2,26,11,45,960.5,100.0,1.45,14.5,818.0,1047.49,776.96
2016,2,26,12,0,964.0,101.0,1.3,15.0,836.0,1026.1,758.67
2016,2,26,12,15,966.5,101.5,1.2,15.0,845.0,999.33,739.42
2016,2,26,12,30,969.0,102.0,1.1,15.0,854.0,968.78,717.91
2016,2,26,12,45,969.5,101.5,1.0,15.5,854.5,931.89,691.1
2016,2,26,13,0,970.0,101.0,0.9,16.0,855.0,891.65,662.27
2016,2,26,13,15,967.5,100.5,0.9,16.0,845.5,845.93,632.77
2016,2,26,13,30,965.0,100.0,0.9,16.0,836.0,797.45,600.68
2016,2,26,13,45,961.0,99.0,0.95,16.5,818.5,744.97,563.0
2016,2,26,14,0,957.0,98.0,1.0,17.0,801.0,690.32,522.65
2016,2,26,14,15,950.0,96.5,1.05,17.0,774.0,631.59,478.97
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,571.51,432.56
2016,2,26,14,45,932.5,93.0,1.2,17.0,712.5,508.3,382.28
2016,2,26,15,0,922.0,91.0,1.3,17.0,678.0,444.67,329.55
2016,2,26,15,15,907.0,89.0,1.35,16.5,636.0,379.37,274.17
2016,2,26,15,30,892.0,87.0,1.4,16.0,594.0,314.71,218.11
2016,2,26,15,45,871.5,84.0,1.5,16.0,546.0,245.42,158.79
2016,2,26,16,0,851.0,81.0,1.6,16.0,498.0,180.95,107.12
2016,2,26,16,15,822.5,77.5,1.45,15.5,445.0,117.78,66.76
2016,2,26,16,30,794.0,74.0,1.3,15.0,392.0,65.98,52.89
2016,2,26,16,45,752.0,69.0,1.2,14.5,336.0,61.75,49.48
2016,2,26,17,0,710.0,64.0,1.1,14.0,280.0,57.5,45.89
2016,2,26,17,15,645.5,57.0,1.1,13.0,223.5,47.36,36.97
2016,2,26,17,30,581.0,50.0,1.1,12.0,167.0,41.63,31.75
2016,2,26,17,45,470.5,40.0,1.15,11.0,115.0,33.22,23.86
2016,2,26,18,0,360.0,30.0,1.2,10.0,63.0,24.93,15.22
2016,2,26,18,15,180.0,15.0,1.2,9.5,31.5,11.8,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,117.84,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,311.84,245.69
2016,2,27,7,45,408.0,43.5,2.45,9.0,109.0,423.63,353.78
2016,2,27,8,0,515.0,56.0,2.7,10.0,159.0,543.88,455.22
2016,2,27,8,15,582.5,64.5,2.9,11.0,214.5,631.57,525.54
2016,2,27,8,30,650.0,73.0,3.1,12.0,270.0,721.5,593.83
2016,2,27,8,45,691.5,79.5,3.35,13.0,324.5,786.17,640.17
2016,2,27,9,0,733.0,86.0,3.6,14.0,379.0,850.2,684.38
2016,2,27,9,15,763.5,90.5,3.7,14.5,431.5,899.63,717.09
2016,2,27,9,30,794.0,95.0,3.8,15.0,484.0,940.22,742.84
2016,2,27,9,45,814.0,99.5,3.9,15.5,531.0,974.72,763.95
2016,2,27,10,0,834.0,104.0,4.0,16.0,578.0,1005.94,782.62
2016,2,27,10,15,850.0,107.0,4.05,16.5,619.5,1027.76,794.35
2016,2,27,10,30,866.0,110.0,4.1,17.0,661.0,1045.78,803.6
2016,2,27,10,45,876.0,112.5,4.15,17.5,695.0,1053.12,805.66
2016,2,27,11,0,886.0,115.0,4.2,18.0,729.0,1056.4,805.22
2016,2,27,11,15,893.5,116.5,4.2,18.0,755.5,1051.89,800.9
2016,2,27,11,30,901.0,118.0,4.2,18.0,782.0,1029.45,784.59
2016,2,27,11,45,905.0,119.5,4.2,18.5,800.0,1013.7,771.71
2016,2,27,12,0,909.0,121.0,4.2,19.0,818.0,994.12,756.34
2016,2,27,12,15,911.5,121.5,4.2,19.0,827.0,968.39,738.36
2016,2,27,12,30,914.0,122.0,4.2,19.0,836.0,939.09,718.01
2016,2,27,12,45,913.0,122.5,4.25,19.5,836.0,903.36,692.15
2016,2,27,13,0,912.0,123.0,4.3,20.0,836.0,864.55,664.16
2016,2,27,13,15,909.0,122.5,4.3,20.0,826.5,820.4,633.34
2016,2,27,13,30,906.0,122.0,4.3,20.0,817.0,773.72,599.14
2016,2,27,13,45,899.5,122.0,4.3,20.0,799.0,722.8,560.48
2016,2,27,14,0,893.0,122.0,4.3,20.0,781.0,675.17,523.14
2016,2,27,14,15,884.5,120.5,4.25,20.0,754.5,617.27,477.27
2016,2,27,14,30,876.0,119.0,4.2,20.0,728.0,558.35,429.36
2016,2,27,14,45,863.5,117.0,4.2,20.0,693.5,496.45,377.9
2016,2,27,15,0,851.0,115.0,4.2,20.0,659.0,434.54,324.99
2016,2,27,15,15,834.5,112.0,4.1,19.5,618.0,370.78,269.98
2016,2,27,15,30,818.0,109.0,4.0,19.0,577.0,308.09,215.17
2016,2,27,15,45,794.5,105.5,3.95,19.0,529.5,244.95,160.88
2016,2,27,16,0,771.0,102.0,3.9,19.0,482.0,179.47,108.72
2016,2,27,16,15,739.5,97.0,3.55,18.5,430.5,119.24,70.52
2016,2,27,16,30,708.0,92.0,3.2,18.0,379.0,72.04,57.56
2016,2,27,16,45,662.5,85.5,2.85,17.5,324.0,67.52,53.93
2016,2,27,17,0,617.0,79.0,2.5,17.0,269.0,62.98,50.13
2016,2,27,17,15,549.5,70.0,2.3,16.0,214.5,56.24,44.34
2016,2,27,17,30,482.0,61.0,2.1,15.0,160.0,49.47,38.27
2016,2,27,17,45,374.0,48.0,1.95,14.5,110.0,39.13,28.65
2016,2,27,18,0,266.0,35.0,1.8,14.0,60.0,26.7,16.55
2016,2,27,18,15,133.0,17.5,1.95,13.5,30.0,13.35,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,124.26,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,256.58,202.17
2016,2,28,7,45,328.5,51.5,4.5,13.0,107.0,368.02,307.13
2016,2,28,8,0,441.0,66.0,4.7,14.0,156.0,491.94,412.4
2016,2,28,8,15,220.5,57.0,5.05,14.5,102.0,294.77,250.22
2016,2,28,8,30,0.0,48.0,5.4,15.0,48.0,36.7,25.73
2016,2,28,8,45,0.0,59.5,5.75,16.0,59.5,45.58,33.17
2016,2,28,9,0,0.0,71.0,6.1,17.0,71.0,54.48,40.42
2016,2,28,9,15,0.0,80.5,6.2,17.5,80.5,61.86,46.37
2016,2,28,9,30,0.0,90.0,6.3,18.0,90.0,69.71,52.64
2016,2,28,9,45,3.0,137.0,6.4,18.5,139.0,114.64,89.55
2016,2,28,10,0,6.0,184.0,6.5,19.0,188.0,161.25,127.17
2016,2,28,10,15,6.0,189.0,6.4,19.0,193.0,164.01,129.01
2016,2,28,10,30,6.0,194.0,6.3,19.0,198.0,167.04,131.11
2016,2,28,10,45,6.5,199.0,6.2,19.5,204.0,170.74,133.55
2016,2,28,11,0,7.0,204.0,6.1,20.0,210.0,174.54,136.08
2016,2,28,11,15,7.5,209.0,6.0,20.5,215.5,178.38,138.65
2016,2,28,11,30,8.0,214.0,5.9,21.0,221.0,182.22,141.24
2016,2,28,11,45,30.0,280.5,5.8,21.5,304.0,282.31,220.06
2016,2,28,12,0,52.0,347.0,5.7,22.0,387.0,365.62,283.91
2016,2,28,12,15,167.5,365.5,5.5,22.0,496.5,503.51,391.2
2016,2,28,12,30,283.0,384.0,5.3,22.0,606.0,630.26,486.4
2016,2,28,12,45,575.0,264.0,5.15,22.5,715.0,762.51,587.14
2016,2,28,13,0,867.0,144.0,5.0,23.0,824.0,857.07,656.12
2016,2,28,13,15,660.0,230.5,4.8,23.0,745.5,741.49,568.02
2016,2,28,13,30,453.0,317.0,4.6,23.0,667.0,625.78,479.41
2016,2,28,13,45,652.5,227.5,4.45,23.0,718.5,657.9,504.71
2016,2,28,14,0,852.0,138.0,4.3,23.0,770.0,662.51,507.72
2016,2,28,14,15,843.0,136.0,4.15,23.0,744.0,605.74,462.75
2016,2,28,14,30,834.0,134.0,4.0,23.0,718.0,548.12,416.3
2016,2,28,14,45,815.5,134.0,3.85,23.0,682.5,487.31,366.28
2016,2,28,15,0,797.0,134.0,3.7,23.0,647.0,427.22,315.66
2016,2,28,15,15,779.5,130.5,3.55,23.0,606.0,362.89,260.9
2016,2,28,15,30,762.0,127.0,3.4,23.0,565.0,301.87,208.31
2016,2,28,15,45,740.0,121.5,3.3,23.0,519.0,240.03,156.35
2016,2,28,16,0,718.0,116.0,3.2,23.0,473.0,180.64,110.13
2016,2,28,16,15,685.0,110.5,2.85,22.5,421.5,123.17,74.7
2016,2,28,16,30,652.0,105.0,2.5,22.0,370.0,80.17,63.54
2016,2,28,16,45,606.5,97.0,2.2,21.5,316.5,74.99,59.45
2016,2,28,17,0,561.0,89.0,1.9,21.0,263.0,69.72,55.13
2016,2,28,17,15,492.5,78.5,1.8,20.0,209.5,62.18,48.77
2016,2,28,17,30,424.0,68.0,1.7,19.0,156.0,51.34,39.26
2016,2,28,17,45,322.0,53.0,1.65,18.0,107.5,40.0,29.01
2016,2,28,18,0,220.0,38.0,1.6,17.0,59.0,28.66,18.07
2016,2,28,18,15,110.0,19.0,1.65,16.5,29.5,14.41,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.5,21.0,1.3,14.5,28.0,92.85,0.0
2016,2,29,7,30,141.0,42.0,1.5,15.0,56.0,190.75,149.77
2016,2,29,7,45,246.5,60.0,1.75,15.5,104.0,314.18,257.8
2016,2,29,8,0,352.0,78.0,2.0,16.0,152.0,431.27,356.01
2016,2,29,8,15,422.0,91.0,2.1,16.5,205.0,518.09,425.61
2016,2,29,8,30,492.0,104.0,2.2,17.0,258.0,608.57,494.34
2016,2,29,8,45,545.5,112.0,2.3,17.5,312.0,679.81,545.78
2016,2,29,9,0,599.0,120.0,2.4,18.0,366.0,760.98,602.73
2016,2,29,9,15,634.0,127.0,2.45,18.5,416.5,815.72,638.56
2016,2,29,9,30,669.0,134.0,2.5,19.0,467.0,868.57,672.4
2016,2,29,9,45,338.0,161.5,2.65,20.0,330.5,562.44,444.6
2016,2,29,10,0,7.0,189.0,2.8,21.0,194.0,166.58,129.06
2016,2,29,10,15,16.5,221.0,2.85,21.0,232.0,205.44,160.65
2016,2,29,10,30,26.0,253.0,2.9,21.0,270.0,244.18,190.9
2016,2,29,10,45,37.0,280.0,2.95,21.5,305.5,304.2,236.75
2016,2,29,11,0,48.0,307.0,3.0,22.0,341.0,340.04,263.34
2016,2,29,11,15,48.0,318.5,3.05,22.0,353.5,347.18,268.18
2016,2,29,11,30,48.0,330.0,3.1,22.0,366.0,354.02,272.94
2016,2,29,11,45,178.0,350.5,3.15,22.5,488.0,517.13,397.42
2016,2,29,12,0,308.0,371.0,3.2,23.0,610.0,670.9,508.89
2016,2,29,12,15,566.5,267.5,3.25,23.0,713.0,807.94,610.27
2016,2,29,12,30,825.0,164.0,3.3,23.0,816.0,910.07,682.78
2016,2,29,12,45,647.0,242.0,3.35,23.0,753.5,805.46,607.42
2016,2,29,13,0,469.0,320.0,3.4,23.0,691.0,695.29,526.54
2016,2,29,13,15,459.5,320.0,3.4,23.0,680.0,659.78,501.13
2016,2,29,13,30,450.0,320.0,3.4,23.0,669.0,623.47,474.38
2016,2,29,13,45,632.5,237.5,3.45,23.5,716.0,649.64,494.25
2016,2,29,14,0,815.0,155.0,3.5,24.0,763.0,650.99,494.39
2016,2,29,14,15,805.5,153.0,3.5,23.5,737.0,595.56,452.16
2016,2,29,14,30,796.0,151.0,3.5,23.0,711.0,539.43,408.34
2016,2,29,14,45,580.0,215.5,3.55,23.0,613.5,438.99,330.93
2016,2,29,15,0,364.0,280.0,3.6,23.0,516.0,358.27,269.57
2016,2,29,15,15,511.5,224.0,3.6,23.0,533.0,339.23,248.98
2016,2,29,15,30,659.0,168.0,3.6,23.0,550.0,302.1,211.56
2016,2,29,15,45,633.5,161.5,3.6,23.0,504.0,244.86,164.26
2016,2,29,16,0,608.0,155.0,3.6,23.0,458.0,187.46,120.35
2016,2,29,16,15,572.0,146.5,3.3,22.5,408.0,134.23,87.94
2016,2,29,16,30,536.0,138.0,3.0,22.0,358.0,97.36,78.19
2016,2,29,16,45,493.0,125.5,2.75,21.5,306.0,89.44,71.83
2016,2,29,17,0,450.0,113.0,2.5,21.0,254.0,81.3,65.11
2016,2,29,17,15,382.5,98.0,2.25,20.0,202.0,71.01,56.44
2016,2,29,17,30,315.0,83.0,2.0,19.0,150.0,60.54,47.3
2016,2,29,17,45,234.5,62.5,1.75,18.5,103.5,46.02,34.2
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,31.03,20.22
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,15.79,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.5,21.0,3.25,16.5,31.0,122.27,26.03
2016,3,1,7,30,189.0,42.0,3.4,17.0,62.0,240.89,190.46
2016,3,1,7,45,302.0,57.5,3.6,17.5,111.5,353.5,290.43
2016,3,1,8,0,415.0,73.0,3.8,18.0,161.0,475.95,392.74
2016,3,1,8,15,259.5,101.0,3.85,18.5,161.5,370.05,306.51
2016,3,1,8,30,104.0,129.0,3.9,19.0,162.0,251.33,206.08
2016,3,1,8,45,133.5,153.0,3.95,19.5,203.5,306.48,250.91
2016,3,1,9,0,163.0,177.0,4.0,20.0,245.0,362.28,294.69
2016,3,1,9,15,353.5,166.5,3.9,20.5,337.0,554.01,446.76
2016,3,1,9,30,544.0,156.0,3.8,21.0,429.0,758.69,598.06
2016,3,1,9,45,685.5,131.5,3.75,21.5,508.5,889.07,686.61
2016,3,1,10,0,827.0,107.0,3.7,22.0,588.0,999.99,758.6
2016,3,1,10,15,844.0,109.5,3.7,22.5,630.0,1021.95,769.1
2016,3,1,10,30,861.0,112.0,3.7,23.0,672.0,1040.13,777.84
2016,3,1,10,45,882.5,109.5,3.75,23.5,708.5,1053.08,783.59
2016,3,1,11,0,904.0,107.0,3.8,24.0,745.0,1048.14,777.68
2016,3,1,11,15,912.5,108.5,4.05,24.0,772.0,1044.44,775.86
2016,3,1,11,30,921.0,110.0,4.3,24.0,799.0,1036.65,771.36
2016,3,1,11,45,933.5,107.0,4.6,24.0,819.5,1023.85,764.11
2016,3,1,12,0,946.0,104.0,4.9,24.0,840.0,1006.87,754.76
2016,3,1,12,15,949.0,104.0,5.1,24.0,849.5,980.11,737.8
2016,3,1,12,30,952.0,104.0,5.3,24.0,859.0,949.63,718.16
2016,3,1,12,45,958.0,101.0,5.55,24.0,861.0,915.11,695.81
2016,3,1,13,0,964.0,98.0,5.8,24.0,863.0,876.95,670.57
2016,3,1,13,15,962.0,97.5,5.85,24.0,854.0,831.58,638.93
2016,3,1,13,30,960.0,97.0,5.9,24.0,845.0,783.43,604.27
2016,3,1,13,45,959.5,94.5,6.0,24.0,828.0,731.89,565.15
2016,3,1,14,0,959.0,92.0,6.1,24.0,811.0,677.89,523.13
2016,3,1,14,15,952.0,91.0,6.1,23.5,784.5,619.33,477.12
2016,3,1,14,30,945.0,90.0,6.1,23.0,758.0,559.39,428.54
2016,3,1,14,45,926.0,93.0,6.1,23.0,721.5,496.36,375.28
2016,3,1,15,0,907.0,96.0,6.1,23.0,685.0,433.68,321.0
2016,3,1,15,15,892.5,93.5,6.05,22.5,643.5,368.83,264.48
2016,3,1,15,30,878.0,91.0,6.0,22.0,602.0,301.54,205.59
2016,3,1,15,45,860.0,87.0,5.95,22.0,554.5,235.53,148.84
2016,3,1,16,0,842.0,83.0,5.9,22.0,507.0,171.28,98.56
2016,3,1,16,15,814.5,79.5,5.6,21.5,454.0,108.81,61.71
2016,3,1,16,30,787.0,76.0,5.3,21.0,401.0,67.25,52.72
2016,3,1,16,45,750.5,70.0,5.05,20.5,346.0,62.41,48.81
2016,3,1,17,0,714.0,64.0,4.8,20.0,291.0,57.46,44.71
2016,3,1,17,15,653.0,57.5,4.4,19.0,234.0,47.76,36.39
2016,3,1,17,30,592.0,51.0,4.0,18.0,177.0,42.42,31.68
2016,3,1,17,45,492.5,41.0,3.6,17.0,124.5,34.07,24.08
2016,3,1,18,0,393.0,31.0,3.2,16.0,72.0,25.76,16.08
2016,3,1,18,15,196.5,15.5,3.2,15.5,36.0,12.61,0.0
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.5,38.0,192.55,76.0
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,383.78,313.8
2016,3,2,7,45,491.5,43.5,2.45,10.0,128.5,488.23,406.88
2016,3,2,8,0,587.0,54.0,2.6,11.0,181.0,599.6,498.24
2016,3,2,8,15,647.5,61.0,2.95,11.5,238.0,681.26,563.41
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,764.69,627.01
2016,3,2,8,45,740.5,74.5,3.7,13.0,349.5,816.08,663.28
2016,3,2,9,0,773.0,81.0,4.1,14.0,404.0,872.86,702.46
2016,3,2,9,15,800.0,85.0,4.05,14.5,456.5,919.35,732.05
2016,3,2,9,30,827.0,89.0,4.0,15.0,509.0,963.3,759.16
2016,3,2,9,45,838.0,95.5,3.95,16.0,554.5,991.32,773.09
2016,3,2,10,0,849.0,102.0,3.9,17.0,600.0,1015.74,784.43
2016,3,2,10,15,863.0,105.0,3.9,17.5,641.0,1035.27,794.18
2016,3,2,10,30,877.0,108.0,3.9,18.0,682.0,1050.94,801.41
2016,3,2,10,45,879.0,113.5,3.9,18.5,714.0,1053.27,799.74
2016,3,2,11,0,881.0,119.0,3.9,19.0,746.0,1051.5,795.61
2016,3,2,11,15,888.0,120.5,3.95,19.5,771.5,1046.13,789.68
2016,3,2,11,30,895.0,122.0,4.0,20.0,797.0,1022.61,771.7
2016,3,2,11,45,889.5,128.5,4.05,20.5,812.0,1016.5,765.85
2016,3,2,12,0,884.0,135.0,4.1,21.0,827.0,992.56,747.94
2016,3,2,12,15,885.5,135.5,4.2,21.5,835.0,965.31,728.33
2016,3,2,12,30,887.0,136.0,4.3,22.0,843.0,934.51,706.35
2016,3,2,12,45,872.0,144.0,4.45,22.5,839.5,893.72,677.72
2016,3,2,13,0,857.0,152.0,4.6,23.0,836.0,850.51,647.67
2016,3,2,13,15,853.5,151.5,4.6,23.0,826.0,806.28,615.95
2016,3,2,13,30,850.0,151.0,4.6,23.0,816.0,759.69,581.5
2016,3,2,13,45,830.0,156.5,4.65,23.0,794.0,705.21,540.66
2016,3,2,14,0,810.0,162.0,4.7,23.0,772.0,650.21,498.52
2016,3,2,14,15,800.0,159.5,4.7,23.0,745.5,594.17,454.54
2016,3,2,14,30,790.0,157.0,4.7,23.0,719.0,537.51,408.89
2016,3,2,14,45,779.0,153.0,4.75,23.0,685.0,477.88,359.87
2016,3,2,15,0,768.0,149.0,4.8,23.0,651.0,418.33,309.59
2016,3,2,15,15,750.0,145.0,4.7,23.0,610.5,356.9,256.85
2016,3,2,15,30,732.0,141.0,4.6,23.0,570.0,296.92,205.11
2016,3,2,15,45,698.5,139.0,4.6,23.0,522.0,237.16,155.61
2016,3,2,16,0,665.0,137.0,4.6,23.0,474.0,181.32,113.48
2016,3,2,16,15,631.5,130.0,4.3,22.5,423.0,126.17,81.02
2016,3,2,16,30,598.0,123.0,4.0,22.0,372.0,91.67,73.36
2016,3,2,16,45,551.0,114.0,3.75,21.5,319.0,83.0,66.31
2016,3,2,17,0,504.0,105.0,3.5,21.0,266.0,76.81,61.26
2016,3,2,17,15,437.5,92.0,3.3,20.0,212.5,67.64,53.55
2016,3,2,17,30,371.0,79.0,3.1,19.0,159.0,58.34,45.43
2016,3,2,17,45,276.5,61.0,2.9,18.5,111.0,45.27,33.63
2016,3,2,18,0,182.0,43.0,2.7,18.0,63.0,32.06,21.29
2016,3,2,18,15,91.0,21.5,3.0,18.0,31.5,16.24,0.0
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
