Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,113.27,53.18
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,243.39,194.4
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,365.35,300.87
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,498.49,411.02
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,388.29,321.66
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,264.82,217.35
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,570.33,466.08
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,865.03,682.68
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,907.74,709.87
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,954.86,741.44
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,999.67,771.41
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,1028.52,790.03
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,1047.92,803.07
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,1063.47,813.62
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,1072.48,818.16
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,1077.37,820.0
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,1071.75,815.17
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,1061.88,807.64
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,1045.7,794.31
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1025.33,778.29
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,997.72,758.42
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,966.26,735.97
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,929.48,709.84
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,889.13,681.18
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,842.91,648.07
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,793.79,612.11
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,740.9,571.11
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,685.52,527.35
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,625.97,479.24
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,564.88,428.71
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,500.48,374.42
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,435.87,318.63
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,369.5,260.94
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,303.53,203.2
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,236.51,146.05
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,170.82,95.65
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,106.53,59.79
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,61.56,47.58
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,57.55,44.39
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,53.48,41.06
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,48.33,36.75
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,43.21,32.27
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,35.68,25.43
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,26.01,16.38
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,217.26,128.15
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,428.98,350.88
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,537.3,443.41
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,645.39,529.07
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,726.11,589.57
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,807.73,647.49
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,868.24,687.61
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,927.31,725.39
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,971.29,752.53
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,1000.5,769.26
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,1029.78,784.58
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,1055.49,797.37
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,1072.49,803.15
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,1085.51,806.36
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,1088.84,803.98
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,1087.94,799.15
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,1081.12,792.28
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1070.05,782.94
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,1050.03,767.32
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,1026.01,749.46
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,997.45,730.94
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,965.12,710.05
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,926.24,683.54
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,884.15,654.91
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,837.72,624.51
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,788.56,590.78
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,734.87,551.35
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,679.17,509.43
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,620.15,464.8
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,559.83,417.6
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,496.3,366.35
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,432.47,313.14
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,367.04,257.81
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,302.17,202.26
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,232.36,144.15
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,167.92,95.52
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,105.04,60.91
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,69.54,54.83
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,65.47,51.64
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,56.69,44.21
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,51.07,39.49
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,45.47,34.57
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,37.19,27.03
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,28.98,19.16
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,14.22,1.51
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,174.39,111.23
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,342.14,278.55
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,450.82,370.43
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,566.21,461.82
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,520.01,426.35
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,448.93,369.4
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,593.38,480.93
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,732.12,579.66
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,843.7,654.9
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,948.34,722.65
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,981.76,740.89
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,1011.85,757.57
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,1031.63,767.49
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,1047.55,775.08
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,1054.28,777.53
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,1042.65,768.33
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,1037.1,763.43
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,1027.52,755.98
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,1010.56,743.87
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,989.73,729.38
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,962.79,711.89
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,932.29,692.06
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,895.07,666.75
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,854.89,639.33
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,810.17,609.52
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,762.94,575.65
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,710.63,537.26
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,656.73,496.69
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,603.7,455.32
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,544.78,408.45
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,481.51,357.16
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,419.82,305.79
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,357.73,253.39
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,292.73,198.39
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,230.27,146.72
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,170.47,102.09
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,111.78,69.78
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,80.64,64.12
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,76.2,60.67
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,71.71,57.05
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,64.26,50.83
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,56.71,44.26
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,42.74,31.69
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,31.75,21.39
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,15.97,3.25
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,13.73,3.94
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,30.03,19.45
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,53.96,40.33
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,76.6,59.94
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,104.63,84.11
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,132.91,108.04
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,155.55,126.26
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,178.06,143.99
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,111.69,88.33
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,56.08,41.32
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,96.11,74.23
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,138.89,108.78
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,149.34,116.8
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,159.81,124.81
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,194.81,152.5
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,229.67,179.71
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,151.92,117.26
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,80.0,59.12
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,87.68,65.12
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,95.33,71.05
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,96.47,71.91
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,97.58,72.78
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,118.41,89.27
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,138.97,105.4
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,136.4,103.37
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,133.88,101.4
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,323.85,251.66
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,487.05,374.73
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,320.0,246.35
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,170.46,129.98
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,257.99,197.8
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,320.79,243.65
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,291.6,219.26
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,259.73,192.41
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,224.81,156.58
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,169.47,106.8
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,121.97,86.48
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,124.34,101.15
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,109.8,89.07
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,94.95,76.58
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,78.96,63.14
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,62.68,49.07
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,46.33,34.52
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,29.69,19.48
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,15.2,3.46
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.57,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,9.88,1.48
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,18.29,9.51
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,30.58,20.17
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,43.88,31.59
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,58.78,44.17
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,73.52,56.4
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,66.31,50.09
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,60.69,45.13
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,95.07,73.43
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,130.64,102.35
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,127.9,99.56
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,125.73,97.32
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,85.41,64.34
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,49.27,34.75
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,52.02,36.84
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,54.77,38.92
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,236.2,185.49
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,422.79,330.72
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,450.07,351.29
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,475.66,370.75
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,507.72,394.83
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,517.43,402.08
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,420.73,326.73
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,346.69,268.24
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,323.98,250.75
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,302.23,233.89
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,253.31,195.9
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,217.32,167.8
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,196.39,151.5
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,176.18,135.7
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,182.66,140.99
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,188.2,145.48
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,174.42,134.98
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,160.95,124.71
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,90.38,68.2
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,16.81,8.26
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,70.45,52.58
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,115.17,94.16
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,100.94,82.18
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,86.6,69.99
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,70.31,56.01
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,53.84,41.59
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,38.84,28.14
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,23.64,14.41
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,11.81,1.89
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,7.08,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,128.92,91.61
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,227.9,185.16
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,334.06,276.39
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,429.64,356.5
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,503.74,416.57
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,580.64,476.04
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,430.53,352.35
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,247.06,198.52
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,370.88,298.46
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,475.19,379.79
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,501.25,397.35
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,526.08,414.01
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,454.53,355.88
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,357.79,278.54
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,531.63,413.12
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,702.16,538.28
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,797.49,606.42
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,869.01,656.65
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,934.48,703.02
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,973.43,727.66
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,873.44,656.59
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,761.96,573.62
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,814.56,614.32
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,839.53,633.34
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,765.98,577.4
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,687.49,518.06
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,675.44,508.99
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,643.18,483.95
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,586.54,439.83
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,529.01,393.96
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,468.11,344.46
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,406.32,293.31
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,344.31,241.12
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,283.64,189.89
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,223.03,140.75
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,165.1,98.88
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,109.01,70.1
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,85.36,67.27
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,80.5,63.54
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,75.55,59.61
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,65.24,51.04
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,57.5,44.43
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,46.38,34.49
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,35.2,24.18
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,17.77,6.25
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,1.89,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,3.78,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,6.44,0.0
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,9.11,2.07
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,11.78,4.36
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,14.46,6.62
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,17.53,9.15
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,20.61,11.66
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,27.92,17.7
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,35.25,23.71
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,35.66,23.91
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,36.08,24.11
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,26.48,16.16
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,16.88,8.23
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,26.91,16.39
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,36.97,24.49
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,44.74,30.74
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,52.52,36.98
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,124.78,95.0
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,199.54,153.85
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,211.61,163.05
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,223.35,172.1
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,193.9,149.05
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,165.44,126.73
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,129.93,98.71
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,95.51,71.33
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,111.97,84.58
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,128.1,97.49
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,119.4,90.65
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,110.97,84.05
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,102.3,77.28
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,93.74,70.57
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,52.33,37.26
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,10.71,3.2
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,84.69,63.61
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,148.4,115.05
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,80.06,60.57
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,45.97,33.63
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,93.24,73.21
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,82.38,63.83
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,72.74,55.56
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,122.62,96.8
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,174.34,138.77
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,140.64,110.76
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,109.29,84.72
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,80.35,60.72
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,53.23,38.28
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,54.82,39.52
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,56.41,40.77
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,77.25,57.65
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,98.56,74.74
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,84.85,63.59
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,71.33,52.62
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,124.01,95.36
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,176.7,137.63
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,200.48,156.86
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,223.52,175.53
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,249.87,196.6
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,281.06,221.33
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,185.47,145.34
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,100.25,76.69
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,144.53,112.79
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,185.99,146.19
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,153.29,120.13
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,122.17,95.36
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,77.83,59.17
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,31.4,20.7
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,24.07,14.68
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,16.78,9.23
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,14.47,7.23
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,12.17,5.21
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,9.87,3.19
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,7.58,1.13
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.75,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.51,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.27,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,3.79,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,5.32,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,6.09,0.0
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,66.25,50.07
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,136.43,107.47
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,119.88,93.37
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,104.82,80.69
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,58.93,43.03
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,16.12,7.69
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,16.9,8.3
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,17.69,8.89
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,213.03,167.65
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,421.35,327.97
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,421.91,326.3
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,422.07,325.26
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,563.12,433.03
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,691.15,526.45
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,662.36,503.95
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,632.89,481.94
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,420.09,324.1
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,219.34,168.78
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,342.89,265.67
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,434.82,334.69
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,263.0,203.4
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,98.71,74.32
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,95.08,71.72
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,91.47,68.97
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,142.66,110.05
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,185.24,143.72
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,191.07,144.05
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,183.66,135.13
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,91.04,68.2
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.09,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.32,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.56,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,3.79,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.03,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,1.89,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.76,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,80.26,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,227.29,179.69
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,352.62,291.5
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,459.4,381.27
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,572.43,470.4
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,650.23,528.56
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,729.22,585.26
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,572.56,462.87
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,365.53,295.33
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,393.14,316.6
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,419.66,335.66
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,497.82,395.41
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,600.86,471.21
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,573.79,447.71
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,569.44,441.54
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,570.63,439.91
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,570.63,437.48
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,609.75,466.02
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,668.66,507.59
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,528.85,403.2
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,395.62,302.03
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,539.99,412.27
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,671.26,507.52
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,674.97,510.38
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,685.85,518.71
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,737.95,559.13
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,751.48,570.91
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,634.8,482.36
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,515.95,392.58
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,543.26,412.73
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,529.14,398.16
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,467.94,347.15
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,405.61,294.17
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,341.47,238.82
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,278.11,184.15
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,214.45,131.69
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,152.32,87.37
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,91.58,59.85
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,74.51,59.03
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,64.08,50.35
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,59.14,46.31
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,54.09,42.15
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,49.05,37.81
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,40.64,30.17
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,32.19,22.24
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,20.48,10.03
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,8.65,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,47.21,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,133.23,7.11
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,280.58,224.47
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,420.85,348.86
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,531.22,440.88
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,647.74,532.96
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,725.01,589.38
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,797.31,639.46
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,863.78,683.19
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,929.12,724.56
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,972.64,751.27
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,1001.19,767.43
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,1032.15,784.11
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,1059.67,798.31
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,1075.0,805.88
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,1086.23,810.88
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,1089.63,811.96
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,1088.72,810.34
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,1079.93,804.31
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,1066.84,795.6
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,1046.16,780.32
