Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1021.39,762.44
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,991.26,742.5
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,957.36,719.93
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,917.29,691.58
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,873.96,660.89
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,826.0,627.37
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,775.32,589.7
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,720.01,547.65
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,662.8,503.15
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,602.87,455.02
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,541.64,404.64
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,477.5,350.77
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,413.12,295.47
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,347.42,238.72
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,282.31,182.79
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,216.93,129.55
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,147.66,80.95
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,84.57,54.3
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,69.62,54.14
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,65.95,51.32
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,62.25,48.4
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,52.34,40.09
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,47.13,35.66
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,39.67,29.02
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,32.29,22.16
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,20.49,10.2
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,8.65,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,73.07,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,194.06,53.1
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,337.94,270.16
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,479.88,392.35
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,574.86,469.82
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,668.44,541.86
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,742.61,595.48
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,817.12,646.74
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,874.43,682.3
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,930.07,715.39
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,972.42,740.25
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,999.81,754.67
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,1028.68,770.06
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,1053.93,782.94
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,1070.08,791.03
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,1082.17,796.63
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,1085.99,797.33
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,1085.51,795.33
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,1077.11,788.77
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,1064.42,779.64
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,1044.6,764.47
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,1020.68,746.91
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,990.46,726.7
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,956.48,704.12
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,916.84,676.69
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,873.93,647.01
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,825.94,614.72
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,775.25,578.04
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,719.83,537.01
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,662.51,493.53
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,602.58,447.48
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,541.37,398.95
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,476.69,345.77
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,412.48,291.72
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,347.08,236.24
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,278.41,178.53
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,212.49,125.62
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,148.63,82.08
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,86.17,56.85
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,73.62,57.06
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,69.78,54.13
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,60.84,46.78
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,55.42,42.4
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,49.98,37.82
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,41.89,30.69
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,33.82,23.29
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,21.71,11.25
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,9.44,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,46.18,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,136.1,55.2
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,267.31,213.88
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,398.5,327.74
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,503.87,414.16
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,614.5,499.64
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,690.53,555.37
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,767.49,609.42
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,830.72,650.25
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,886.81,684.65
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,930.6,710.27
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,971.64,733.48
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,1004.05,749.01
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,1033.03,762.0
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,1036.29,760.08
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,1049.04,764.73
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,1053.54,763.08
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,1053.94,759.06
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,1046.77,753.93
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,1035.43,746.36
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,1012.16,729.84
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,985.14,711.12
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,956.59,692.89
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,924.49,672.31
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,886.86,647.02
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,846.11,619.56
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,761.25,559.41
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,665.65,490.75
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,670.11,495.56
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,645.43,477.76
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,555.83,409.74
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,472.81,347.22
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,428.68,311.84
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,380.39,271.81
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,323.86,226.13
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,268.8,181.7
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,216.65,144.76
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,179.48,123.34
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,134.54,106.59
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,116.16,92.24
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,105.83,84.13
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,95.14,75.56
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,81.38,64.34
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,67.18,52.4
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,52.66,39.82
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,37.83,26.63
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,23.52,12.83
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,10.27,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,25.05,8.24
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,99.15,77.49
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,160.52,132.25
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,210.57,175.63
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,261.79,218.52
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,343.95,285.62
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,410.07,338.15
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,486.52,397.34
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,564.88,456.28
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,677.76,540.54
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,769.81,607.27
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,902.01,699.67
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,1014.58,774.81
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,1030.78,780.3
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,1043.04,784.12
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,1031.37,772.3
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,1029.9,767.73
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,1021.87,759.7
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,1009.84,749.19
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,988.73,731.35
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,963.93,711.34
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,935.97,691.15
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,904.55,668.77
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,864.71,639.95
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,822.33,609.58
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,778.01,577.98
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,739.1,549.02
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,685.42,508.32
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,630.6,466.18
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,515.95,382.32
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,420.63,312.81
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,408.29,301.04
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,377.57,272.54
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,301.06,216.72
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,248.86,182.29
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,218.48,157.37
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,179.95,128.32
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,129.27,103.27
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,103.15,82.08
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,98.89,78.99
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,94.64,75.79
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,84.3,67.24
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,73.76,58.28
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,58.96,45.32
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,44.03,31.93
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,25.84,14.86
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,7.08,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,1.97,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,3.78,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,9.1,1.8
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,14.44,6.48
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,21.33,12.4
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,28.23,18.24
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,44.81,32.17
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,62.21,46.59
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,48.69,35.08
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,35.98,24.34
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,65.39,48.39
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,97.59,74.21
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,113.79,86.8
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,129.99,99.25
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,253.25,196.37
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,365.55,281.23
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,339.02,259.27
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,313.46,238.79
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,362.36,275.45
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,409.73,310.08
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,360.66,272.98
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,313.91,237.77
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,317.0,240.05
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,319.66,241.83
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,442.47,333.3
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,539.23,402.07
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,527.13,392.57
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,513.21,382.4
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,443.37,331.46
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,374.33,280.92
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,374.73,281.27
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,365.95,274.08
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,347.82,259.57
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,326.03,241.58
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,272.19,201.79
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,229.02,170.84
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,206.54,142.92
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,153.09,95.58
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,97.76,77.34
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,87.95,69.59
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,83.64,66.2
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,79.25,62.68
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,69.24,54.47
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,61.67,48.11
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,50.71,38.44
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,39.65,28.38
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,25.44,14.81
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,38.5,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,114.5,71.6
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,235.13,187.43
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,343.58,279.78
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,232.48,190.37
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,81.66,62.76
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,380.48,313.55
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,685.63,545.07
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,437.48,351.67
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,106.03,81.35
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,97.36,74.51
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,89.65,68.01
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,80.44,60.2
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,71.74,52.89
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,87.35,65.2
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,103.1,77.44
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,100.89,75.36
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,98.76,73.39
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,163.56,124.26
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,229.41,174.58
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,204.59,154.8
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,180.63,136.05
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,343.43,259.02
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,506.16,373.14
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,494.6,361.15
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,482.33,350.31
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,522.7,380.44
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,563.55,409.43
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,561.14,407.92
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,555.99,403.85
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,539.1,391.47
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,503.26,363.38
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,441.93,315.84
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,383.3,269.0
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,312.95,218.08
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,265.19,186.99
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,211.4,150.6
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,175.84,129.71
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,126.38,100.61
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,84.66,66.43
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,73.81,57.58
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,62.88,48.47
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,51.85,39.32
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,40.58,29.72
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,29.8,20.26
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,19.05,10.7
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,11.02,3.26
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,50.34,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,157.73,111.7
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,265.21,224.38
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,378.21,327.95
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,473.68,413.07
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,580.92,503.83
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,439.03,381.03
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,286.6,245.07
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,578.87,496.72
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,858.01,719.61
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,902.55,749.34
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,944.59,777.52
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,977.82,797.4
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,999.87,808.72
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,1018.12,819.85
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,1032.46,828.2
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,1039.58,830.06
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,1042.53,829.06
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,1035.93,821.04
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,1025.17,810.26
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,993.37,784.68
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,973.04,767.76
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,944.42,746.11
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,912.31,722.04
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,876.34,695.19
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,837.08,665.92
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,791.94,630.81
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,744.24,592.76
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,692.39,549.77
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,638.32,504.22
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,580.71,455.66
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,521.92,404.91
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,460.65,351.01
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,398.45,295.07
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,331.35,235.25
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,266.85,178.22
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,201.9,124.34
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,138.39,81.28
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,79.56,64.47
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,76.9,62.54
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,72.52,58.9
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,62.79,50.46
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,57.49,46.04
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,52.15,41.41
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,44.56,34.44
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,37.0,27.21
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,24.57,15.03
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,12.16,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,93.09,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,252.29,190.02
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,367.04,311.54
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,491.79,421.8
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,579.06,494.85
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,669.9,566.85
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,740.41,620.12
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,805.61,667.31
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,860.34,704.16
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,913.18,738.66
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,954.6,763.79
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,993.08,786.32
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,1020.86,801.41
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,1031.6,804.8
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,1047.33,813.81
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,1059.05,820.16
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,1061.59,818.84
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,1059.93,814.9
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,1051.56,808.1
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,1038.99,798.65
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,1019.86,783.71
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,996.7,766.18
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,966.94,745.34
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,933.53,721.99
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,894.45,693.67
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,852.14,663.0
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,805.02,628.59
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,755.26,590.46
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,701.93,549.0
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,646.46,504.68
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,586.99,455.76
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,526.26,404.36
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,463.19,349.7
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,399.46,293.07
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,334.0,234.85
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,269.11,177.82
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,198.37,119.77
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,133.58,76.79
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,75.71,61.07
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,73.2,59.25
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,68.67,55.48
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,63.99,51.53
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,58.91,47.31
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,49.63,39.16
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,42.27,32.49
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,34.93,25.55
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,23.95,14.73
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,13.09,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,113.61,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,298.41,230.78
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,411.67,347.06
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,536.39,454.0
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,617.11,519.57
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,708.22,589.55
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,777.16,639.3
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,845.84,686.96
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,898.96,721.75
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,950.06,754.32
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,978.99,769.93
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,1015.9,791.06
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,1042.28,805.09
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,1064.91,816.64
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,1078.37,822.09
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,1087.68,824.99
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,1089.74,823.27
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,1087.43,818.93
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,1077.68,809.91
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,1063.58,798.3
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,1042.36,782.18
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,1017.02,763.54
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,985.81,742.52
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,950.8,718.98
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,910.13,690.58
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,866.16,659.82
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,817.56,626.22
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,766.2,588.25
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,710.74,546.44
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,653.21,501.72
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,592.41,452.73
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,530.27,401.1
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,465.32,345.91
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,400.72,289.61
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,334.58,231.29
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,268.92,174.26
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,197.26,116.89
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,132.19,75.23
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,76.2,60.74
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,73.34,58.65
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,69.83,55.93
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,66.27,53.11
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,56.19,44.51
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,51.08,40.14
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,43.75,33.55
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,36.45,26.7
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,25.13,15.69
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,13.91,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,88.29,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,243.45,190.79
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,353.61,298.92
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,474.68,405.38
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,567.26,482.86
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,663.78,559.89
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,733.55,613.8
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,803.61,666.37
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,851.61,699.38
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,904.19,735.25
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,945.29,761.98
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,983.45,786.25
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,1010.25,800.42
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,1033.39,811.89
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,1034.78,809.35
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,1045.73,813.96
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,1048.01,812.51
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,1046.16,808.38
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,1037.24,800.76
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1024.18,790.44
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,1003.31,773.5
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,978.59,754.04
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,948.74,732.31
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,915.35,708.12
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,876.1,678.39
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,833.8,646.55
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,787.21,611.09
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,738.11,572.67
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,685.17,529.7
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,630.39,484.53
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,571.58,436.14
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,511.72,385.68
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,450.06,332.58
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,387.53,277.64
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,323.69,221.87
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,255.96,164.05
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,191.91,113.37
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,130.03,74.76
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,79.25,62.39
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,76.6,60.52
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,67.33,52.76
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,63.8,49.9
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,58.6,45.69
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,53.36,41.3
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,46.21,34.91
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,39.15,28.33
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,26.89,16.75
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,13.72,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,7.08,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,58.57,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,180.81,138.2
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,280.33,230.32
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,390.09,325.42
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,251.11,209.9
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,73.96,56.75
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,248.56,205.77
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,425.32,350.57
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,419.13,342.88
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,430.41,349.07
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,490.46,395.14
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,574.3,457.98
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,618.71,489.68
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,661.92,520.12
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,856.94,667.57
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,1012.87,775.49
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,1019.08,775.56
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,1021.2,773.69
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,870.33,663.59
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,699.0,532.13
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,853.7,649.07
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,950.12,716.02
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,922.01,694.86
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,890.43,672.08
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,854.18,644.83
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,814.75,615.5
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,769.14,581.34
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,721.1,544.73
