Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,74.3,58.26
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,71.8,56.49
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,68.67,54.13
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,65.49,51.69
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,60.51,47.71
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,51.21,39.79
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,45.04,34.41
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,38.92,28.82
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,29.29,19.77
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,19.77,8.36
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,75.03,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,236.29,179.93
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,369.44,304.91
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,463.65,385.92
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,564.69,466.79
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,640.92,523.8
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,714.67,576.16
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,775.9,617.47
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,836.31,656.88
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,885.77,686.18
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,933.01,713.23
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,957.4,724.42
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,989.58,740.76
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,1013.36,752.2
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,1033.36,761.21
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,1044.35,765.93
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1051.22,768.22
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1051.4,765.55
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1047.29,760.39
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1036.0,752.91
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1020.47,742.89
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,998.43,727.38
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,972.38,709.4
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,940.73,689.19
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,905.46,666.51
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,864.72,640.06
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,820.86,610.89
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,772.61,576.18
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,721.76,538.77
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,667.32,497.01
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,610.89,452.63
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,550.99,405.87
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,489.81,356.4
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,426.69,303.23
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,363.08,248.61
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,297.71,192.82
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,232.84,139.81
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,168.05,94.08
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,104.64,65.26
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,75.09,58.2
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,72.61,56.47
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,69.17,53.88
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,65.65,51.18
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,61.04,47.67
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,52.08,40.21
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,45.54,34.56
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,39.02,28.67
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,29.36,19.67
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,19.8,8.69
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,70.33,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,227.76,177.04
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,356.49,296.93
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,449.07,377.81
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,548.15,459.25
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,624.69,517.84
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,703.35,575.2
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,760.06,613.85
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,821.27,654.6
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,869.87,685.01
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,916.28,713.25
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,952.58,734.45
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,973.56,744.86
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,996.77,755.45
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,1016.32,763.47
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,1028.07,767.1
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,1035.75,768.15
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,1035.82,764.67
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,1031.68,758.66
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,1020.92,748.54
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1005.98,735.94
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,984.17,719.07
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,958.43,699.86
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,926.75,678.26
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,891.54,654.4
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,851.79,626.28
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,808.96,595.45
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,761.45,560.98
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,711.4,524.04
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,657.15,483.27
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,601.05,440.05
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,542.21,393.43
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,482.14,344.57
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,419.65,292.94
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,356.78,240.04
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,292.62,186.38
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,229.03,135.58
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,165.56,92.04
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,95.96,59.21
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,77.2,59.18
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,74.86,57.61
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,71.2,54.88
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,67.43,52.02
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,57.79,44.27
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,53.18,40.65
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,46.76,35.18
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,40.36,29.46
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,30.42,20.38
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.55,9.48
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,117.33,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,249.13,194.82
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,377.76,312.45
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,469.37,391.38
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,567.26,470.21
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,641.37,525.66
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,712.49,576.08
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,772.54,616.32
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,831.68,654.52
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,879.84,683.77
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,925.73,710.78
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,949.2,722.94
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,980.49,740.56
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,1003.41,752.72
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,1022.58,762.46
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,1033.84,767.05
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,1040.98,769.13
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,1039.95,766.37
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1034.71,761.07
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1023.32,753.06
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1007.74,742.46
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,985.29,726.28
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,958.92,707.6
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,927.46,686.68
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,892.43,663.31
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,851.63,636.04
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,807.8,606.05
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,760.03,570.83
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,709.72,532.96
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,655.3,490.32
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,599.05,445.24
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,540.09,398.45
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,479.94,349.13
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,417.23,295.81
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,354.15,241.35
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,286.09,186.27
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,225.17,140.18
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,165.97,96.24
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,93.02,58.77
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,76.63,59.01
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,74.26,57.39
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,71.22,55.16
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,68.15,52.87
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,58.48,44.96
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,53.9,41.27
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,47.86,36.13
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,41.89,30.79
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,31.61,21.41
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,21.36,10.39
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,47.91,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,141.94,109.34
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,228.28,187.39
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,325.18,270.72
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,415.97,346.62
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,335.25,277.91
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,223.18,182.18
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,257.97,210.06
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,293.04,237.28
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,417.77,336.84
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,548.91,437.48
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,743.39,586.16
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,926.23,715.53
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,961.38,737.46
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,993.1,757.88
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,881.68,675.8
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,728.13,557.89
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,802.68,611.87
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,855.84,649.2
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,840.14,636.21
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,821.79,621.78
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,908.44,687.15
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,954.47,718.27
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,925.13,697.2
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,892.07,673.95
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,855.86,647.23
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,815.9,617.24
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,768.31,581.28
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,717.96,542.56
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,664.35,500.56
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,608.08,455.39
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,547.6,405.64
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,485.74,353.48
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,421.55,298.67
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,358.46,244.21
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,293.44,188.95
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,228.98,137.0
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,163.5,91.78
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,98.72,64.93
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,76.5,59.14
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,74.06,57.45
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,69.72,54.1
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,65.18,50.54
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,60.51,46.9
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,55.81,43.1
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,45.05,33.84
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,38.49,27.99
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,29.95,20.14
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,21.58,10.91
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,19.92,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,141.01,109.94
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,261.39,214.52
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,327.1,271.51
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,396.31,329.21
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,455.68,376.19
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,516.77,422.68
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,580.09,469.78
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,644.09,515.99
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,796.68,624.62
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,937.95,718.92
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,972.4,738.37
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,991.51,748.17
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,961.7,723.64
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,903.02,680.02
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,981.8,731.05
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,1051.62,773.97
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,1048.97,769.28
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1042.03,762.56
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1029.33,753.44
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1012.44,741.75
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,983.14,720.59
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,950.1,697.13
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,918.47,675.78
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,883.44,652.14
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,791.42,583.69
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,687.37,505.9
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,673.36,496.14
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,653.01,480.8
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,610.82,449.2
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,564.47,413.85
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,491.0,358.57
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,425.45,309.21
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,382.52,274.46
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,336.77,236.69
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,287.99,194.15
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,227.53,143.31
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,163.89,96.59
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,98.61,66.26
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,87.16,67.44
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,84.56,65.68
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,74.96,57.89
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,71.8,55.47
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,66.97,51.89
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,62.09,48.13
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,54.94,42.09
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,47.77,35.77
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,35.79,24.95
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.14,11.47
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,7.47,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,16.06,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,125.83,98.16
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,216.75,179.05
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,285.39,239.08
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,358.16,300.55
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,446.35,371.69
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,522.06,430.68
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,451.34,370.53
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,369.93,301.17
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,532.75,431.51
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,707.62,564.7
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,688.49,544.39
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,642.75,505.69
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,732.89,572.07
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,802.37,621.92
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,784.33,603.63
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,743.57,570.08
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,655.45,500.85
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,546.13,415.92
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,623.31,474.34
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,714.6,540.54
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,734.88,553.95
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,763.73,573.14
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,647.84,486.71
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,539.02,404.81
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,595.13,446.39
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,631.05,471.73
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,543.5,406.33
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,460.5,344.45
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,432.87,324.05
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,405.74,303.67
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,382.16,285.75
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,357.97,267.04
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,360.62,264.1
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,340.18,240.36
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,287.25,193.39
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,220.8,136.86
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,161.76,97.02
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,104.5,82.05
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,95.93,75.4
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,93.36,73.69
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,89.74,70.92
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,86.03,68.04
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,79.83,63.24
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,70.1,55.24
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,60.99,47.52
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,51.83,39.43
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,37.63,26.66
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.26,12.62
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,5.9,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,11.43,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,57.9,42.19
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,102.03,81.24
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,165.22,135.97
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,219.68,182.48
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,151.87,124.38
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,86.53,67.3
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,169.28,136.45
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,244.48,197.46
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,476.0,384.85
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,702.37,557.16
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,699.02,549.18
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,669.48,523.76
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,423.56,334.2
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,130.83,99.4
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,137.86,105.09
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,144.87,110.48
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,121.47,91.52
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,98.67,73.12
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,137.37,103.72
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,176.01,133.93
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,493.26,380.38
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,766.67,577.76
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,573.65,434.19
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,380.84,288.08
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,413.48,312.67
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,442.66,333.7
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,408.84,308.26
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,376.78,284.26
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,497.18,376.03
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,566.85,424.5
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,511.86,380.23
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,456.32,334.68
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,398.73,285.83
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,336.79,233.11
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,233.02,162.68
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,188.05,142.72
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,177.01,134.86
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,159.11,127.69
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,132.29,106.1
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,123.8,99.61
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,119.6,96.47
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,110.76,89.34
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,97.29,78.31
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,83.33,66.63
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,67.1,52.7
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,50.72,38.32
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,37.76,26.61
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,24.74,13.83
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,26.57,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,79.13,35.87
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,191.37,151.98
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,293.09,241.32
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,377.06,313.62
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,467.67,388.93
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,271.56,226.8
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,27.48,17.45
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,59.91,44.41
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,96.1,73.94
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,124.48,96.53
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,153.02,118.82
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,166.21,128.76
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,179.46,138.67
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,172.79,132.72
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,166.55,127.21
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,186.03,141.99
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,205.37,156.49
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,164.43,124.09
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,125.05,92.95
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,127.84,95.27
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,130.56,97.52
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,244.57,185.95
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,349.38,265.24
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,345.69,262.35
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,341.8,259.54
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,309.74,235.11
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,271.59,206.07
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,332.77,252.66
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,381.72,289.12
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,224.0,169.87
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,71.27,51.07
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,93.43,68.75
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,115.05,85.87
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,128.92,96.68
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,142.0,106.84
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,157.62,119.1
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,171.32,129.92
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,152.16,115.47
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,133.84,106.45
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,136.77,109.48
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,133.11,107.04
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,126.38,101.8
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,116.28,93.67
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,103.91,83.64
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,88.41,70.72
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,71.27,56.08
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,53.84,40.85
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,36.73,25.64
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,19.0,9.4
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,6.82,0.0
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,11.39,3.82
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,16.73,8.39
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,22.09,12.9
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,83.26,64.24
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,168.43,133.97
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,246.2,197.21
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,345.5,275.43
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,327.22,258.72
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,326.32,255.72
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,410.57,319.43
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,474.05,365.86
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,524.17,401.41
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,573.58,435.88
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,785.58,590.43
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,952.07,702.61
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,959.94,702.88
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,963.64,701.62
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,954.38,691.65
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,941.2,679.34
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,925.21,665.34
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,890.81,639.59
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,862.12,619.88
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,830.23,598.08
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,795.29,572.35
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,757.15,543.82
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,668.49,479.27
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,577.4,413.7
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,584.31,419.01
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,563.8,402.26
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,470.79,334.73
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,399.61,285.12
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,370.15,261.03
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,329.54,227.28
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,278.81,181.12
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,207.67,119.84
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,158.38,95.61
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,132.76,102.74
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,141.06,110.01
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,147.37,115.66
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,104.97,81.59
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,66.33,50.06
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,62.04,46.93
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,57.71,43.58
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,50.85,37.83
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,43.93,31.81
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,33.81,22.81
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,23.69,13.02
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,37.54,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,117.38,71.59
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,208.94,168.85
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,303.66,252.77
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,384.45,322.47
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,471.32,394.28
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,297.85,249.71
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,56.03,41.81
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,65.71,49.8
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,75.57,57.7
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,97.63,75.56
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,119.81,93.26
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,143.05,111.7
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,166.33,129.93
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,123.53,94.92
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,83.18,61.99
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,176.44,136.74
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,272.9,211.92
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,238.24,183.97
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,204.94,157.42
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,218.84,168.1
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,232.49,178.45
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,236.64,181.15
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,240.6,183.73
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,148.69,112.43
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,59.88,42.29
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,223.38,170.76
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,378.96,287.77
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,366.12,277.68
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,353.28,268.12
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,255.18,193.69
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,161.04,121.26
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,174.6,131.97
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,187.4,141.94
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,183.2,138.79
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,178.86,135.58
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,118.98,89.3
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,57.81,41.13
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,76.16,56.07
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,92.99,73.1
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,117.5,94.1
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,141.65,114.9
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,86.21,68.41
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,19.07,10.91
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,47.41,35.66
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,78.27,62.56
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,67.92,53.65
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,57.48,44.38
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,41.81,30.29
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,25.99,15.41
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
