Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,41.92,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,128.65,83.88
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,221.34,178.83
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,320.16,265.46
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,181.88,152.18
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,12.16,4.77
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,18.66,10.33
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,25.19,15.81
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,46.76,33.89
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,68.7,51.97
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,48.37,34.77
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,28.36,17.98
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,53.48,38.67
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,79.05,59.48
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,92.98,70.48
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,106.94,81.4
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,123.31,94.44
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,139.63,107.36
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,108.32,81.95
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,77.85,57.26
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,91.05,67.63
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,104.23,77.88
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,125.25,94.35
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,145.97,110.42
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,250.9,191.65
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,345.96,263.13
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,226.27,171.82
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,122.67,91.51
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,145.5,109.51
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,167.67,126.72
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,188.84,143.05
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,209.11,158.61
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,290.24,219.83
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,354.82,266.25
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,234.79,176.2
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,122.3,91.39
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,196.23,144.03
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,240.78,172.73
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,194.45,143.83
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,165.85,133.11
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,111.76,89.03
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,79.22,62.16
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,75.88,59.61
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,66.85,52.12
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,62.26,48.47
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,57.61,44.65
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,51.49,39.41
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,45.38,33.95
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,35.36,24.89
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,25.32,15.11
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,65.45,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,184.25,128.7
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,284.6,232.14
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,394.62,327.76
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,271.56,227.13
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,76.23,59.25
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,95.02,74.92
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,113.71,89.95
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,137.5,109.23
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,161.53,128.37
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,167.91,132.45
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,174.44,136.62
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,186.62,145.59
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,198.82,154.47
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,243.4,188.83
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,310.05,239.28
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,334.41,256.57
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,358.17,273.35
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,482.05,365.43
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,581.18,436.29
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,812.93,606.77
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,969.14,712.3
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,875.81,645.1
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,757.12,557.4
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,822.03,607.54
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,849.65,628.98
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,809.68,600.3
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,766.87,568.43
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,720.39,534.49
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,671.52,497.99
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,618.96,457.84
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,564.61,415.15
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,507.18,368.77
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,448.66,320.24
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,388.29,269.28
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,327.56,217.48
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,265.64,166.17
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,204.28,119.06
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,135.5,75.62
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,81.82,63.1
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,79.45,61.53
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,76.95,59.79
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,73.82,57.39
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,70.61,54.89
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,60.88,46.97
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,56.46,43.47
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,50.61,38.56
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,44.79,33.45
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,35.09,24.67
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.38,15.26
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,45.46,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,141.24,100.22
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,230.21,186.19
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,328.96,270.79
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,209.38,173.5
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,57.86,43.51
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,89.99,70.62
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,122.46,97.23
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,151.03,120.26
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,179.87,143.06
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,252.07,199.8
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,308.29,242.23
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,413.85,322.24
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,499.37,384.63
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,752.35,570.92
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,967.62,713.78
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,979.08,716.62
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,972.39,710.14
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,972.88,709.23
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,969.41,705.8
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,958.24,698.87
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,943.12,689.5
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,919.71,673.4
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,892.76,655.04
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,862.13,634.2
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,828.32,611.17
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,790.01,584.0
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,748.98,553.91
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,703.75,521.27
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,656.34,486.14
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,605.09,447.19
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,552.22,405.82
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,496.82,361.15
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,440.47,314.47
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,381.94,265.11
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,319.47,212.33
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,258.49,162.08
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,198.41,116.27
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,138.99,80.31
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,90.14,69.76
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,87.87,68.3
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,78.82,61.11
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,75.93,58.93
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,72.97,56.66
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,68.35,53.15
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,63.64,49.46
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,56.7,43.57
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,49.71,37.39
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,36.59,25.74
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,25.86,15.59
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,12.96,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,28.82,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,90.85,63.63
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,171.18,137.25
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,257.73,212.28
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,151.43,124.51
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,25.16,15.68
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,34.39,23.41
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,43.66,31.03
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,62.25,46.27
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,82.31,62.49
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,70.95,52.82
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,60.8,44.24
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,79.06,58.8
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,98.0,73.74
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,104.93,78.92
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,111.85,84.07
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,122.31,92.08
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,132.73,100.0
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,117.15,87.34
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,101.87,74.99
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,89.06,64.86
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,76.38,54.85
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,130.53,97.21
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,184.59,138.82
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,156.87,117.29
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,129.75,96.21
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,201.65,151.81
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,271.88,205.32
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,236.12,178.02
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,201.36,151.5
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,257.57,194.56
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,306.53,231.5
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,288.74,218.37
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,271.37,205.58
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,242.43,183.6
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,221.47,167.81
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,192.29,145.98
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,164.5,125.14
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,164.54,125.48
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,163.48,131.34
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,153.02,123.35
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,150.94,122.3
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,125.73,101.56
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,102.31,82.12
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,87.64,70.03
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,72.84,57.6
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,63.39,49.44
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,57.65,44.24
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,43.43,31.53
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,28.89,18.07
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,3.78,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,9.86,2.47
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,15.97,7.71
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,23.63,14.24
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,31.31,20.72
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,46.35,33.18
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,61.74,45.73
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,72.43,54.34
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,83.12,62.87
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,93.39,70.83
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,103.65,78.7
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,113.05,85.98
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,122.44,93.22
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,221.46,171.69
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,347.15,268.12
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,360.65,277.52
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,373.75,286.87
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,384.89,294.25
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,395.49,301.22
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,290.09,221.16
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,180.35,136.48
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,182.1,137.86
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,183.73,139.03
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,406.28,310.47
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,594.09,447.88
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,554.78,417.58
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,516.98,389.25
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,286.91,218.22
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,62.11,43.67
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,55.1,38.26
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,48.04,32.7
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,178.49,135.27
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,293.31,223.15
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,197.85,150.19
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,106.83,79.89
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,83.04,61.32
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,58.6,41.93
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,38.04,25.39
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,17.62,9.42
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,13.0,5.53
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,8.4,1.61
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,11.06,3.95
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,13.72,6.3
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,11.41,4.35
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.12,2.37
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.21,0.69
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,1.97,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,3.78,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,8.72,1.62
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,13.67,5.93
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,19.03,10.54
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,24.4,15.07
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,15.99,7.89
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,7.61,0.76
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,9.91,2.66
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,12.21,4.56
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,82.79,62.9
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,161.53,126.18
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,169.69,131.95
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,177.96,137.88
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,194.75,150.52
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,211.45,162.95
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,264.5,203.9
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,339.19,260.42
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,373.18,284.9
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,406.07,308.33
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,392.25,297.38
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,378.67,286.83
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,326.39,247.57
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,264.26,200.57
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,234.11,178.02
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,204.72,155.75
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,289.93,221.11
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,363.79,276.35
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,409.34,310.45
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,450.63,340.68
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,311.84,237.02
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,184.77,140.24
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,295.11,224.14
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,383.2,286.9
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,238.48,178.83
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,110.74,83.07
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,82.4,60.97
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,53.17,37.71
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,117.42,89.02
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,167.64,135.79
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,100.96,80.44
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,19.11,10.88
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,75.92,59.91
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,121.5,98.95
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,105.93,86.12
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,90.07,72.88
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,73.87,58.91
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,57.41,44.42
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,40.96,29.76
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,24.06,14.44
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,12.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,54.4,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,116.99,87.24
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,193.23,155.9
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,290.24,238.43
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,186.09,152.92
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,75.83,58.24
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,117.36,93.06
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,174.15,139.4
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,170.21,135.44
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,180.46,143.03
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,204.8,161.75
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,248.2,195.08
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,191.88,149.44
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,156.38,120.37
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,170.57,131.13
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,184.7,141.64
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,160.36,122.29
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,136.85,103.65
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,127.05,95.59
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,117.41,87.68
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,219.27,166.8
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,339.37,256.88
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,235.71,178.09
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,152.94,114.53
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,224.32,169.32
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,294.52,221.78
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,369.77,277.59
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,430.09,321.31
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,447.78,333.99
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,455.68,339.53
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,453.58,337.7
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,446.8,331.89
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,365.78,273.1
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,299.13,225.16
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,203.48,153.55
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,112.91,84.42
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,130.11,98.16
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,145.78,110.58
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,165.3,125.05
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,181.89,146.22
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,163.01,131.43
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,151.68,122.81
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,123.45,99.68
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,89.5,71.36
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,76.66,60.79
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,63.71,49.91
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,59.67,46.43
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,59.05,45.68
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,44.92,33.06
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,30.39,19.7
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,15.49,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.75,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.51,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,2.65,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,3.79,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,5.69,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,7.59,0.8
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,6.46,0.0
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,5.33,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,348.09,283.68
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,689.45,536.28
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,697.9,535.64
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,701.47,535.18
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,787.37,593.35
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,866.04,643.09
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,892.72,657.55
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,916.25,670.52
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,929.11,677.28
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,938.31,681.92
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,929.98,675.47
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,927.4,673.07
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,916.9,665.65
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,902.65,656.02
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,890.99,646.96
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,860.93,626.05
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,831.3,606.27
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,798.64,584.19
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,760.94,557.95
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,720.81,529.56
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,676.37,498.13
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,629.96,464.43
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,580.62,427.11
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,532.42,389.34
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,477.0,345.24
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,420.89,299.33
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,353.78,250.9
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,314.52,227.08
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,273.24,196.12
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,235.03,168.9
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,196.15,142.06
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,162.24,129.86
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,119.87,95.62
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,78.33,61.31
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,75.49,59.2
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,72.58,56.96
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,68.01,53.36
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,63.35,49.6
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,57.21,44.3
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,51.05,38.79
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,38.4,27.5
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.09,17.86
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,44.03,31.42
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,88.34,67.84
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,69.7,52.19
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,53.76,38.92
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,41.05,28.27
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,28.38,17.72
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,36.89,24.56
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,45.43,31.34
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,209.85,161.79
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,381.43,288.75
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,554.04,413.62
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,724.08,528.83
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,848.26,610.45
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,935.89,663.8
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,925.1,655.15
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,910.48,645.67
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,879.11,625.82
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,859.98,613.91
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,830.65,596.19
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,798.23,576.18
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,760.7,550.96
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,720.61,523.31
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,676.48,493.02
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,630.27,460.15
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,580.37,423.41
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,529.13,384.29
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,474.95,342.05
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,419.06,297.02
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,360.94,248.69
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,302.78,199.85
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,243.95,151.81
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,186.13,109.12
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,128.68,77.38
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,92.41,72.07
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,82.94,64.6
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,80.54,62.98
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,98.66,78.52
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,122.2,98.62
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,107.29,86.51
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,91.93,73.84
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,76.31,60.64
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,60.33,46.79
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,44.5,32.74
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,28.38,18.15
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,14.59,1.06
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,117.2,24.28
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,244.15,191.6
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,333.15,272.21
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,431.89,356.12
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,507.39,417.96
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,586.56,479.46
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,646.43,522.27
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,710.61,566.61
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,763.47,600.01
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,814.99,631.37
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,856.31,655.08
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,884.77,669.56
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,915.56,688.17
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,943.12,704.5
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,961.97,714.16
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,977.05,721.47
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,985.8,725.69
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,990.5,727.48
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,987.3,723.37
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,979.99,716.8
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,966.72,707.91
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,949.41,696.52
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,926.84,680.4
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,900.47,661.88
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,868.04,640.29
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,832.3,616.44
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,792.37,588.88
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,749.63,558.01
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,702.15,522.63
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,652.37,484.74
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,599.46,443.71
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,544.84,400.18
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,487.39,353.13
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,428.86,303.98
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,368.88,252.81
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,308.64,201.3
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,246.95,150.5
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,185.83,105.46
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,125.3,73.11
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,79.94,61.47
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,77.85,60.11
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,75.65,58.61
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,72.5,56.31
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,69.26,53.89
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,64.96,50.52
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,55.92,42.98
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,50.07,38.03
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,44.19,32.88
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,36.01,25.55
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.9,17.91
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.73,1.46
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
