Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,114.89,38.04
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,236.15,184.08
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,324.55,261.07
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,422.61,340.92
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,498.55,399.57
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,578.24,457.43
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,641.55,499.73
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,701.79,537.78
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,754.68,574.06
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,806.24,608.9
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,847.22,634.86
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,885.65,658.75
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,905.42,670.02
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,932.55,686.39
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,950.65,695.51
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,965.0,702.38
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,973.5,706.33
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,978.03,707.96
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,974.81,703.48
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,967.48,696.66
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,954.26,687.63
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,937.08,676.26
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,913.88,659.87
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,887.03,641.27
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,855.49,620.93
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,820.72,598.45
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,780.77,571.4
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,738.21,541.67
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,692.12,508.7
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,643.8,473.16
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,591.99,434.22
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,538.51,392.62
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,482.36,347.58
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,425.18,300.28
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,366.25,250.65
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,307.0,200.44
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,246.58,151.32
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,179.72,102.27
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,119.33,70.09
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,84.89,65.87
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,82.73,64.46
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,80.45,62.91
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,77.84,60.95
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,69.37,53.99
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,65.26,50.89
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,61.09,47.64
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,55.46,42.88
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,49.85,37.95
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,40.43,29.43
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.96,20.53
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.55,2.57
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,22.75,5.2
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,50.55,35.78
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,96.8,76.05
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,155.91,126.66
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,202.95,166.87
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,252.65,208.39
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,293.22,240.44
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,333.21,271.22
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,226.73,183.03
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,123.51,96.07
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,122.25,94.65
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,121.39,93.46
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,102.59,78.04
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,84.73,63.43
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,137.78,105.82
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,191.91,148.16
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,215.87,166.56
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,239.61,184.71
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,263.48,202.47
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,286.95,219.74
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,323.68,247.29
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,342.22,260.91
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,335.84,255.32
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,329.36,249.79
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,251.29,190.72
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,188.34,142.53
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,190.32,144.11
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,192.15,145.49
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,169.94,128.32
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,148.2,111.49
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,296.81,225.29
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,420.43,314.99
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,404.64,301.48
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,379.82,281.03
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,352.05,252.0
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,301.36,201.53
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,246.62,167.95
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,237.06,173.27
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,174.64,130.88
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,140.67,112.02
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,140.7,112.69
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,152.83,123.4
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,116.05,93.1
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,87.01,68.95
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,81.74,64.88
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,73.4,58.02
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,64.33,50.37
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,55.09,42.31
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,43.68,32.11
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,32.2,21.52
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.26,4.14
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,94.26,45.17
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,189.31,146.98
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,269.56,217.25
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,359.12,292.72
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,256.68,209.55
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,110.87,86.72
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,275.53,223.84
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,443.56,357.11
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,417.82,332.63
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,365.58,288.53
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,369.52,289.5
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,351.61,273.76
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,379.04,293.24
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,405.89,311.91
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,549.81,420.15
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,694.71,524.37
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,695.94,522.57
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,694.78,519.97
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,823.02,613.63
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,923.93,682.98
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,912.07,673.64
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,896.46,662.65
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,866.26,640.63
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,848.46,627.2
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,818.28,606.19
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,785.13,582.65
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,746.69,554.67
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,705.96,524.56
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,607.3,449.4
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,515.55,380.03
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,454.34,334.66
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,399.68,294.07
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,420.82,305.48
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,407.9,286.25
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,351.08,238.44
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,294.88,191.39
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,237.46,145.54
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,181.15,105.52
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,126.35,77.84
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,91.24,69.99
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,89.32,68.83
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,87.28,67.53
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,84.27,65.29
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,81.15,62.94
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,76.32,59.24
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,71.36,55.34
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,61.85,47.41
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,54.44,41.05
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,43.01,30.99
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,31.51,20.58
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,15.91,4.29
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,77.69,40.38
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,172.31,133.49
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,246.34,198.06
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,327.66,266.69
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,316.18,258.43
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,312.48,254.84
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,265.22,214.52
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,209.36,166.64
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,351.27,281.45
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,502.65,398.63
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,525.96,413.21
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,546.8,426.26
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,710.17,550.66
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,868.59,665.38
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,890.27,677.36
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,908.61,687.83
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,918.57,693.65
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,924.9,697.16
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,923.14,694.14
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,917.59,688.68
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,896.63,673.54
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,882.24,663.13
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,737.89,553.37
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,571.5,426.5
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,566.6,423.2
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,560.03,418.15
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,457.65,342.43
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,357.08,267.28
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,424.44,317.97
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,477.04,356.2
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,433.94,323.17
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,393.93,292.76
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,387.53,286.93
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,375.84,276.24
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,343.21,249.44
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,311.74,222.93
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,273.02,195.86
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,235.06,171.02
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,203.14,149.18
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,169.72,134.44
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,135.38,107.08
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,94.45,73.77
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,99.18,78.05
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,103.36,81.85
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,88.71,69.96
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,73.91,57.75
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,71.84,56.16
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,71.28,55.62
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,52.81,39.47
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,33.77,22.6
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,17.5,5.81
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,98.93,57.73
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,194.82,153.25
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,285.93,232.9
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,393.49,323.87
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,470.84,387.43
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,551.99,451.47
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,626.16,506.95
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,702.2,560.5
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,756.51,595.03
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,805.17,624.54
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,852.76,652.46
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,898.24,678.17
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,929.31,694.94
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,945.42,701.72
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,966.75,711.21
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,984.37,718.19
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,991.59,719.95
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,994.75,719.33
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,991.91,715.07
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,984.91,708.37
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,970.61,698.1
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,952.26,685.44
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,929.52,669.23
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,902.92,650.68
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,869.9,629.29
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,833.59,605.72
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,792.34,577.0
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,748.31,545.72
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,700.75,511.22
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,650.85,474.14
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,597.13,433.25
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,541.69,389.83
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,483.79,343.0
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,424.79,294.15
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,364.35,243.53
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,303.63,192.76
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,241.5,143.05
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,179.93,99.89
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,118.88,70.76
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,82.02,62.31
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,80.01,60.92
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,77.88,59.39
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,75.44,57.6
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,72.97,55.77
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,63.52,48.19
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,59.54,45.09
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,54.11,40.64
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,48.71,36.04
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.9,28.3
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,31.09,20.27
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.29,4.7
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,105.63,65.59
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,208.89,164.75
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,291.55,236.5
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,388.91,317.63
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,462.28,377.31
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,539.07,437.4
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,603.41,485.99
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,668.67,533.37
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,721.09,569.05
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,772.49,603.28
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,809.53,626.64
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,849.6,651.95
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,879.92,669.68
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,907.11,685.19
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,926.24,695.38
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,941.76,703.23
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,936.59,698.33
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,940.98,700.21
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,937.33,695.64
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,929.76,688.64
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,916.62,678.91
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,899.72,666.81
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,874.25,647.98
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,845.51,627.06
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,814.48,605.65
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,780.65,580.99
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,750.77,558.34
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,707.04,525.91
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,661.41,491.63
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,614.09,455.35
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,562.25,414.02
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,511.43,372.85
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,401.74,293.16
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,333.33,246.83
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,251.03,186.52
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,181.04,135.19
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,196.64,147.01
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,198.02,148.0
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,192.9,144.35
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,179.99,142.55
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,158.05,125.47
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,130.61,103.64
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,107.5,84.89
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,83.76,65.36
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,71.52,55.41
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,59.17,45.18
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,67.68,52.61
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,73.88,57.87
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,53.57,40.17
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,32.54,21.66
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,16.87,6.16
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,5.17,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,57.52,34.13
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,120.75,92.41
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,183.62,146.28
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,249.9,201.98
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,182.51,146.61
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,96.34,73.88
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,155.44,122.25
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,205.92,162.63
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,218.79,172.01
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,231.16,180.93
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,377.81,296.97
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,530.13,412.63
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,377.97,293.91
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,208.3,159.32
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,321.68,246.95
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,419.03,319.7
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,641.22,488.43
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,840.88,633.29
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,851.96,638.83
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,862.39,644.77
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,490.76,375.24
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,97.8,70.73
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,211.9,158.69
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,338.11,252.76
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,373.31,278.56
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,405.98,302.44
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,454.64,338.6
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,500.88,372.25
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,379.36,282.77
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,269.83,201.12
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,282.17,210.54
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,292.3,218.01
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,325.24,241.67
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,344.1,253.83
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,314.64,231.11
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,285.94,209.21
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,260.46,184.54
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,219.13,149.6
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,187.44,135.97
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,182.95,144.86
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,158.05,125.12
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,140.07,110.88
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,129.62,102.72
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,118.81,94.17
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,116.82,93.06
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,110.71,88.4
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,91.53,72.54
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,72.33,56.28
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,52.08,38.76
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,31.21,20.5
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,16.74,6.33
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,12.74,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,100.51,67.67
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,194.12,155.64
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,275.22,227.26
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,365.69,304.77
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,437.63,364.54
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,520.92,430.87
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,588.93,482.22
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,658.25,532.74
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,711.7,569.81
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,764.2,605.16
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,809.04,633.2
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,846.2,655.26
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,877.07,672.95
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,904.84,688.27
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,779.75,593.79
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,626.49,475.48
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,803.91,607.04
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,944.34,701.43
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,943.28,696.24
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,938.31,689.73
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,925.77,679.35
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,909.37,666.56
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,888.05,649.77
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,863.08,630.76
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,831.81,609.32
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,797.49,585.06
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,759.2,556.13
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,718.21,524.99
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,672.52,491.66
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,624.68,455.93
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,573.99,417.11
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,521.59,375.82
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,466.62,331.4
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,410.59,284.98
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,352.35,236.13
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,293.7,187.1
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,234.47,139.97
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,168.34,93.77
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,108.26,65.84
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,84.82,64.9
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,83.04,63.81
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,81.15,62.61
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,77.62,59.92
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,73.94,57.07
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,64.49,49.42
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,60.62,46.4
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,55.01,41.78
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,49.37,36.94
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,41.02,29.62
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,32.68,22.0
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,20.32,9.37
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,21.11,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,126.25,87.57
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,214.7,171.4
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,290.39,238.14
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,379.51,313.76
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,208.71,173.66
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,10.65,3.36
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,53.71,39.55
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,101.89,79.21
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,196.98,157.31
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,285.22,227.63
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,259.53,205.21
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,216.29,169.27
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,238.83,186.66
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,280.59,218.73
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,186.45,143.97
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,115.75,87.24
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,211.56,162.93
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,328.71,252.88
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,465.63,356.49
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,579.47,439.69
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,494.01,374.84
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,395.85,300.48
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,376.8,285.66
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,358.17,270.98
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,469.04,354.72
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,559.08,420.79
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,533.05,401.1
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,507.24,381.92
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,423.36,319.56
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,345.77,261.43
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,330.91,250.46
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,315.91,239.13
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,314.42,238.21
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,310.97,235.6
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,313.34,227.79
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,293.41,198.12
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,239.63,154.73
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,187.37,117.91
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,155.25,110.68
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,167.71,135.01
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,136.74,109.95
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,109.92,88.03
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,104.77,84.03
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,99.4,79.79
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,92.36,74.22
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,85.1,68.35
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,75.49,60.27
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,65.67,51.74
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,51.84,39.44
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,37.49,26.41
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,21.68,10.78
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,25.46,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,127.68,91.25
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,211.87,171.73
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,115.22,94.24
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.27,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,2.65,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.04,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,91.65,73.42
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,194.69,160.16
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,230.2,189.17
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,265.88,218.03
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,186.39,150.97
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,103.05,80.47
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,106.98,83.52
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,110.94,86.54
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,108.34,84.19
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,105.83,81.94
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,111.59,86.54
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,117.32,91.11
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,147.64,115.53
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,177.83,139.54
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,181.88,142.67
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,185.77,145.71
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,187.44,146.68
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,188.96,147.55
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,230.67,180.6
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,278.26,217.92
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,268.3,209.59
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,265.24,206.79
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,290.0,226.13
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,309.39,241.12
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,238.2,185.15
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,168.45,130.0
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,245.01,190.05
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,311.84,240.98
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,254.06,196.42
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,208.69,161.91
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,159.08,123.14
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,110.18,84.51
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,131.86,102.24
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,151.7,124.13
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,150.24,123.5
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,155.77,128.86
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,104.3,85.21
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,43.67,32.8
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,37.48,27.57
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,31.31,22.25
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,41.51,31.36
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,54.95,43.17
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,44.83,33.98
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,34.68,24.51
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.17,10.94
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,7.87,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
