Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,40.91,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,155.25,114.35
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,256.17,208.72
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,339.93,282.49
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,431.74,360.1
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,502.58,418.29
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,576.34,476.44
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,638.24,523.34
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,697.34,565.59
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,747.54,599.77
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,796.27,632.17
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,836.08,656.31
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,873.35,678.28
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,892.35,689.43
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,918.24,705.62
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,936.08,714.8
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,950.19,721.54
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,957.16,723.18
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,960.16,722.31
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,956.88,717.71
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,949.52,710.57
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,935.88,700.73
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,918.28,688.37
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,895.14,671.05
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,868.33,651.36
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,836.1,629.0
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,800.73,603.76
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,761.0,573.33
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,718.62,540.52
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,672.49,505.36
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,624.13,467.66
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,572.58,426.55
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,519.29,382.92
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,463.31,335.95
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,406.24,287.01
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,347.42,236.19
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,288.32,185.55
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,228.23,136.9
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,168.59,95.66
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,108.95,69.59
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,80.92,62.76
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,78.94,61.47
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,76.85,60.05
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,74.14,57.99
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,71.35,55.84
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,67.56,53.02
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,58.79,45.8
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,53.76,41.59
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,48.74,37.23
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,40.75,30.1
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.76,22.68
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,21.18,11.05
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,40.79,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,153.04,113.02
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,252.96,204.41
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,334.43,275.58
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,423.61,350.61
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,493.98,406.95
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,567.29,462.96
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,629.34,507.93
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,691.95,550.59
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,738.65,581.67
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,787.81,614.01
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,828.98,638.91
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,867.71,661.72
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,896.95,678.68
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,911.55,685.67
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,930.43,695.77
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,945.66,703.41
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,952.89,706.86
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,956.2,707.9
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,953.23,703.56
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,946.22,696.75
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,932.96,687.34
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,915.76,675.44
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,893.86,659.23
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,868.23,640.64
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,836.33,619.15
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,801.29,594.59
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,762.23,565.06
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,720.46,533.15
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,674.2,498.45
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,625.69,461.23
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,574.29,420.85
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,521.09,377.93
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,464.95,331.63
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,407.71,283.35
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,348.72,233.17
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,289.44,183.2
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,229.38,135.74
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,169.81,95.61
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,110.29,70.54
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,84.08,64.59
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,82.23,63.43
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,80.25,62.14
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,76.99,59.65
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,73.59,57.02
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,64.52,49.76
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,60.95,47.08
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,55.31,42.39
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,49.61,37.5
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,41.98,30.78
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,34.4,23.8
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,22.42,12.05
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,86.39,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,189.05,139.93
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,292.96,233.33
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,372.17,301.27
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,458.27,371.75
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,526.76,425.34
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,594.62,475.96
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,652.98,515.92
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,711.05,553.38
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,759.36,582.65
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,805.99,609.97
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,842.87,630.52
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,867.03,642.35
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,893.98,658.07
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,917.64,671.58
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,933.44,679.29
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,945.39,684.68
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,950.94,685.71
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,952.54,684.37
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,947.93,678.54
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,939.27,670.37
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,924.82,660.68
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,906.49,648.69
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,840.0,601.73
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,751.51,537.7
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,785.43,565.65
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,788.52,571.54
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,686.77,497.48
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,583.72,422.85
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,612.23,445.57
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,612.59,445.36
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,561.38,405.91
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,508.58,364.35
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,442.88,314.85
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,395.73,280.71
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,344.54,242.35
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,307.05,215.04
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,255.5,171.91
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,198.83,128.49
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,158.74,112.77
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,161.87,127.1
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,156.03,123.03
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,150.07,118.85
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,130.9,103.61
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,106.32,83.72
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,96.73,76.37
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,86.66,68.43
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,74.13,58.05
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,61.05,46.95
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,48.27,35.89
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.12,24.22
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,22.94,12.48
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.02,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,76.14,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,176.39,131.74
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,275.11,220.39
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,352.12,286.72
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,435.79,355.68
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,505.37,410.59
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,577.67,465.0
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,636.31,506.18
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,691.59,542.31
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,740.95,575.84
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,788.8,607.8
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,829.03,632.79
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,866.8,655.77
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,884.5,663.65
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,909.13,676.29
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,927.51,685.01
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,942.25,691.39
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,949.59,694.37
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,952.96,694.95
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,949.54,689.93
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,942.09,682.53
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,928.43,672.16
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,910.82,659.4
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,888.89,643.2
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,863.17,624.7
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,830.83,603.19
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,795.34,578.87
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,756.16,550.17
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,714.23,519.07
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,667.83,485.22
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,619.16,448.82
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,567.11,409.14
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,513.39,366.91
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,457.67,321.83
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,400.77,274.61
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,341.83,225.33
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,282.85,176.4
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,222.64,129.53
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,162.9,90.08
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,104.16,66.99
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,80.87,61.65
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,78.91,60.39
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,76.83,59.01
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,74.46,57.27
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,72.04,55.46
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,68.27,52.72
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,59.48,45.61
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,54.17,41.23
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,48.81,36.66
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,41.21,30.01
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,33.62,23.09
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,22.48,12.35
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,16.48,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,46.11,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,136.14,101.67
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,216.07,173.76
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,290.23,238.38
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,372.15,307.47
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,396.99,327.66
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,418.02,343.61
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,422.0,344.65
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,438.3,354.54
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,504.15,405.04
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,591.49,470.01
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,707.56,556.32
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,819.09,635.11
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,842.97,648.34
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,869.46,663.88
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,886.95,673.41
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,900.9,680.59
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,909.2,683.29
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,913.75,683.56
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,910.49,679.03
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,903.4,672.1
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,891.53,663.44
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,875.89,652.35
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,845.69,630.12
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,826.73,615.78
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,796.3,594.43
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,762.95,569.69
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,588.44,438.7
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,411.65,304.63
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,465.03,344.58
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,503.58,371.8
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,315.84,234.66
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,140.87,103.61
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,275.55,203.17
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,385.62,278.43
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,346.32,246.83
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,308.07,216.81
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,254.85,181.48
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,225.42,165.64
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,198.57,148.58
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,184.49,146.09
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,133.76,105.55
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,92.29,71.87
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,87.17,68.04
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,81.68,63.84
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,77.25,60.47
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,72.69,56.91
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,64.6,50.09
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,56.19,42.83
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,47.12,34.93
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,35.68,24.72
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,24.44,13.93
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,13.39,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.02
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,10.62,3.3
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,14.44,6.56
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,19.04,10.42
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,23.64,14.22
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,29.03,18.62
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,34.44,22.96
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,56.46,41.01
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,79.18,59.4
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,86.05,64.62
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,92.93,69.81
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,79.01,58.4
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,65.64,47.5
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,77.13,56.61
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,88.82,65.8
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,117.0,88.17
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,145.25,110.38
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,137.66,103.98
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,130.15,97.74
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,126.75,94.96
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,123.35,92.2
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,107.65,79.78
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,92.16,67.53
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,96.77,71.14
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,101.32,74.7
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,164.47,123.83
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,225.93,170.64
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,309.15,233.96
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,382.6,288.69
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,270.06,204.27
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,163.71,123.3
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,177.94,134.53
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,191.35,144.91
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,184.55,139.76
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,177.76,134.69
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,154.64,117.35
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,132.18,100.38
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,155.27,119.04
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,165.97,133.99
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,153.39,124.27
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,129.66,105.05
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,114.23,92.4
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,98.62,79.45
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,85.87,68.94
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,73.02,58.15
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,60.05,46.97
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,46.97,35.52
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,35.16,25.06
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,22.9,14.09
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,13.32,5.19
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.96,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,106.5,78.27
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,185.82,147.56
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,245.34,199.39
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,308.59,253.0
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,227.17,185.45
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,121.36,95.46
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,278.46,226.39
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,437.99,354.66
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,551.2,442.76
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,652.58,519.76
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,716.08,564.37
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,769.42,600.91
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,708.19,549.49
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,628.47,485.0
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,680.96,523.09
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,751.42,572.57
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,830.25,630.17
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,902.46,681.82
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,905.12,680.52
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,894.79,670.7
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,883.82,660.43
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,869.12,647.6
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,855.9,636.53
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,824.81,613.15
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,794.45,590.76
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,761.27,565.7
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,724.83,537.24
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,685.74,506.52
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,642.13,473.02
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,596.45,437.3
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,547.92,398.92
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,497.43,357.98
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,444.33,313.9
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,390.21,268.22
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,333.97,220.64
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,277.36,173.47
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,220.23,129.04
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,155.92,86.37
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,98.79,64.63
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,88.15,66.83
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,86.3,65.69
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,84.32,64.43
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,75.39,57.3
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,72.82,55.4
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,68.96,52.62
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,65.01,49.69
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,59.3,45.05
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,53.51,40.18
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,45.42,33.22
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,37.3,25.93
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,23.67,13.41
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.19,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,11.9,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,31.43,1.1
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,107.37,78.55
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,176.3,138.35
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,261.45,209.85
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,345.05,278.67
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,409.88,330.44
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,478.26,383.17
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,543.18,431.78
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,619.8,487.33
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,669.55,521.12
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,718.34,553.44
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,760.23,579.96
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,800.3,604.64
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,829.48,621.8
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,849.32,632.58
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,868.44,642.95
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,884.18,651.09
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,892.3,655.54
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,896.74,657.73
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,893.5,653.66
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,886.48,647.27
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,874.34,638.65
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,858.51,627.71
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,835.46,610.84
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,809.14,591.18
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,778.93,569.8
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,745.98,546.25
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,708.06,518.93
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,668.33,489.83
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,625.86,458.1
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,581.72,424.41
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,534.17,387.51
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,486.22,349.41
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,433.7,307.02
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,381.48,264.0
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,329.46,221.23
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,279.15,180.53
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,232.26,146.11
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,191.07,121.54
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,153.64,110.02
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,164.0,128.02
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,156.27,122.44
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,148.19,116.58
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,131.8,103.66
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,110.2,86.31
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,102.73,80.64
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,94.98,74.61
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,85.39,66.85
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,73.94,57.3
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,59.17,44.71
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,44.17,31.6
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,27.44,16.46
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,14.26,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,102.48,75.5
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,181.78,143.54
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,258.63,208.56
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,329.7,267.55
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,394.64,319.95
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,462.99,373.37
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,518.01,414.86
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,573.55,455.7
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,623.86,491.38
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,673.84,526.01
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,711.7,550.99
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,755.13,579.48
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,787.68,599.78
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,817.63,618.06
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,835.56,627.81
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,850.12,635.28
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,861.25,639.93
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,868.94,642.38
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,868.65,639.56
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,864.78,634.44
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,854.77,626.42
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,841.24,616.07
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,750.75,548.09
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,657.0,478.07
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,477.9,350.99
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,304.25,223.66
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,355.69,261.64
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,397.07,291.22
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,376.13,275.78
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,355.88,261.03
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,395.78,289.48
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,426.63,309.84
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,402.66,290.45
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,378.84,270.31
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,338.24,239.26
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,299.71,210.21
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,246.29,162.76
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,175.19,106.66
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,124.73,96.0
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,117.38,90.43
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,115.63,89.51
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,112.39,87.38
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,107.92,84.04
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,103.26,80.54
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,96.42,75.34
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,89.36,69.86
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,79.65,61.99
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,69.67,53.68
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,56.81,42.73
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,43.2,30.82
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,27.16,16.34
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,21.53,11.56
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,37.3,25.11
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,56.2,41.09
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,74.67,56.45
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,97.92,75.73
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,121.66,95.12
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,189.1,149.75
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,247.86,196.11
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,191.03,149.26
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,124.42,94.6
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,109.02,81.98
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,94.53,70.09
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,87.91,64.53
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,81.47,59.15
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,166.82,125.57
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,254.63,191.65
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,511.51,383.61
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,712.22,523.58
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,793.06,577.21
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,856.73,619.03
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,846.82,610.68
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,833.41,600.74
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,792.31,570.18
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,749.13,538.5
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,638.83,461.95
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,536.62,389.73
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,547.14,397.2
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,553.6,400.74
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,478.31,347.32
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,412.76,300.76
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,427.48,311.16
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,430.85,312.06
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,417.42,298.59
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,383.5,266.82
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,334.81,227.63
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,289.26,191.71
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,241.71,155.91
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,193.73,125.01
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,144.54,112.62
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,134.24,104.73
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,139.84,109.84
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,150.84,119.39
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,144.88,115.18
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,132.06,105.29
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,119.48,95.42
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,106.58,85.11
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,90.76,71.96
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,74.53,58.2
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,58.57,44.5
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,41.53,29.59
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,25.47,15.16
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,8.36,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
