Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,7.66,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,16.02,1.36
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,73.8,53.42
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,126.48,98.99
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,186.92,150.34
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,262.54,212.86
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,322.36,261.13
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,385.4,310.47
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,442.82,354.15
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,502.38,398.26
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,551.28,432.89
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,618.04,479.3
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,662.3,508.88
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,705.67,537.38
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,738.72,557.46
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,769.76,575.81
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,794.99,590.03
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,821.84,605.02
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,655.71,484.97
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,474.76,351.81
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,463.73,343.2
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,452.45,333.53
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,455.81,335.59
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,458.4,337.04
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,652.74,477.33
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,795.28,573.92
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,766.54,552.18
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,735.1,530.04
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,649.95,468.91
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,570.2,411.54
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,495.77,359.38
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,428.96,312.08
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,454.25,329.59
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,463.61,333.23
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,431.41,306.95
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,394.65,276.57
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,340.95,236.11
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,292.74,200.57
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,259.23,177.17
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,222.64,154.61
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,183.55,143.33
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,171.64,134.4
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,170.56,134.22
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,159.68,126.14
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,130.5,102.92
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,100.37,78.59
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,99.27,78.18
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,99.85,79.07
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,87.7,69.18
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,75.26,58.8
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,60.55,46.19
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,45.6,33.05
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,29.52,18.5
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,4.33,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,8.36,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,21.4,11.57
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,35.95,24.16
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,55.32,40.56
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,74.3,56.37
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,95.76,74.0
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,117.56,91.52
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,196.3,154.79
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,267.57,209.71
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,272.19,211.34
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,275.3,212.02
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,275.64,210.37
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,275.36,208.24
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,272.81,205.21
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,252.7,189.32
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,299.43,222.72
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,328.19,242.0
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,322.7,237.22
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,317.23,232.81
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,310.35,227.77
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,288.79,212.24
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,295.04,217.46
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,301.04,222.33
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,254.29,188.39
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,208.75,155.02
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,212.71,158.57
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,216.43,161.73
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,238.25,178.09
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,259.24,193.7
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,237.97,178.28
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,217.16,163.2
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,241.62,181.8
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,264.51,198.95
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,294.84,220.88
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,323.01,240.47
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,305.88,226.04
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,291.56,213.48
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,256.82,184.23
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,221.84,157.54
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,178.35,142.69
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,153.92,123.27
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,155.85,125.25
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,149.47,120.37
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,131.0,105.44
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,112.39,90.28
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,98.75,79.28
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,85.0,67.98
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,70.54,55.75
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,55.95,43.18
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,42.22,31.2
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,28.29,18.83
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,17.16,8.67
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.15,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.06,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,16.76,8.1
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,27.51,17.6
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,41.77,30.0
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,56.42,42.62
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,49.45,36.67
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,44.42,32.29
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,62.8,47.63
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,82.33,63.65
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,131.91,104.49
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,182.82,145.47
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,194.14,153.69
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,205.43,161.87
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,280.28,220.53
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,339.85,265.78
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,364.16,283.02
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,387.9,299.74
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,351.53,271.02
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,316.0,243.1
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,347.15,265.97
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,377.26,287.52
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,329.65,251.27
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,272.26,207.62
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,325.61,247.49
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,365.54,276.36
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,335.4,253.63
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,300.59,227.57
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,287.21,217.58
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,274.04,207.68
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,252.62,191.52
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,231.72,175.72
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,257.35,195.25
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,281.44,213.31
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,254.8,193.17
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,236.65,179.59
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,240.69,182.35
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,248.55,187.87
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,212.17,161.1
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,188.96,144.6
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,163.5,131.5
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,140.56,112.96
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,131.71,106.19
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,122.77,99.27
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,80.5,63.75
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,33.67,23.66
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,29.03,19.75
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,24.41,15.79
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,20.19,12.13
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,15.97,8.42
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,12.15,5.03
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,8.34,1.6
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,17.15,8.29
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,27.51,17.35
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,40.77,28.78
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,54.48,40.45
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,69.49,52.93
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,84.42,65.1
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,133.41,105.53
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,197.81,157.46
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,155.42,122.2
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,127.61,98.81
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,127.22,97.99
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,127.08,97.36
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,154.68,118.92
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,182.37,140.18
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,231.7,177.97
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,298.84,228.38
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,264.81,201.75
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,248.99,189.24
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,330.18,249.72
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,395.4,296.41
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,376.58,281.03
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,358.14,266.44
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,423.79,313.51
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,485.53,355.97
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,383.41,282.36
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,281.22,208.0
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,315.79,233.6
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,342.84,252.82
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,290.09,214.62
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,241.05,178.91
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,238.29,176.81
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,235.4,174.46
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,219.1,162.54
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,203.19,150.87
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,241.22,178.42
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,275.16,202.22
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,253.9,184.07
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,233.87,168.87
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,200.25,158.38
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,187.46,148.7
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,175.25,139.61
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,162.61,130.08
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,148.59,119.05
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,133.91,107.37
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,119.8,96.2
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,105.24,84.44
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,81.55,64.65
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,58.31,44.86
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,50.12,37.71
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.44,28.16
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,27.67,17.38
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,15.93,2.02
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,5.3,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,8.34,1.36
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,12.53,4.98
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,16.74,8.57
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,57.36,42.81
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,103.58,81.03
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,54.03,39.54
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,11.44,3.9
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,68.89,51.32
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,131.86,101.99
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,181.86,141.57
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,249.26,193.85
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,163.61,125.88
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,98.42,73.6
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,174.9,133.93
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,252.96,193.67
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,259.47,198.03
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,265.88,202.51
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,231.53,175.68
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,198.13,149.64
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,210.88,159.29
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,223.37,168.61
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,302.54,227.78
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,369.74,276.53
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,438.94,327.31
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,506.88,375.91
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,598.21,445.16
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,652.36,484.98
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,610.84,452.88
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,567.59,419.33
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,486.4,357.44
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,428.56,314.67
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,276.98,205.14
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,142.8,106.2
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,222.91,165.98
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,278.76,205.45
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,257.56,188.03
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,232.4,169.6
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,176.19,139.64
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,153.38,121.62
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,139.16,110.63
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,124.78,99.36
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,102.37,81.06
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,79.35,62.02
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,69.48,54.01
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,59.53,45.8
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,49.45,37.24
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,39.03,28.24
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,29.4,19.86
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,19.81,11.38
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,12.16,4.49
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,4.54,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,1.99
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,33.91,22.27
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,56.34,41.95
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,92.17,72.87
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,123.5,99.68
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,152.8,124.33
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,182.04,148.45
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,130.38,104.49
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,75.44,57.61
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,99.67,77.47
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,124.07,97.16
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,137.0,107.2
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,150.03,117.24
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,243.11,191.35
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,325.75,255.04
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,343.55,267.31
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,360.87,279.3
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,398.46,306.76
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,435.09,332.98
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,604.11,459.25
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,746.88,560.56
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,682.15,511.26
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,618.1,463.42
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,500.34,376.26
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,378.29,284.53
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,481.05,361.61
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,565.36,422.28
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,508.31,378.96
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,455.1,339.13
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,468.94,349.44
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,477.58,355.09
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,447.93,332.68
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,418.72,310.54
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,375.76,278.68
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,336.83,249.97
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,313.78,222.26
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,266.89,172.49
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,190.07,128.18
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,190.86,145.14
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,169.43,135.46
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,150.87,120.66
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,155.44,125.1
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,151.15,122.22
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,135.43,109.54
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,123.99,100.35
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,109.45,88.6
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,94.81,76.56
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,80.08,64.19
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,65.24,51.47
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,50.03,38.14
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,34.65,24.44
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,22.16,13.05
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,9.12,0.0
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,4.72,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,3.78,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,6.06,0.0
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,8.72,1.82
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,11.4,4.14
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,10.26,3.16
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,9.13,2.17
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,16.39,8.32
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,23.69,14.42
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,28.71,18.56
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,33.74,22.69
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,44.96,31.95
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,56.23,41.17
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,52.02,37.56
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,33.99
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,44.38
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.67,54.77
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,81.69,61.17
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,89.71,67.53
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,107.01,81.25
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,124.24,94.74
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,430.67,335.77
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,696.73,528.67
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,661.89,499.79
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,626.64,472.83
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,580.29,437.52
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,542.22,408.14
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,546.56,410.67
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,546.47,409.42
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,572.8,428.47
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,571.01,424.51
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,481.14,355.6
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,417.02,308.28
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,352.15,261.43
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,303.3,226.66
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,290.36,216.63
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,275.87,205.24
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,214.09,160.32
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,165.9,125.51
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,165.1,131.45
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,165.94,132.48
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,160.89,129.02
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,164.59,132.78
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,135.77,109.41
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,108.7,87.21
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,95.7,76.75
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,82.6,65.99
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,68.62,54.13
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,61.08,47.65
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,50.12,38.08
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.47,30.25
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,29.45,19.22
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,17.41,4.99
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,30.05,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,92.26,54.41
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,162.91,126.33
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,239.67,193.19
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,307.72,251.68
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,388.27,318.14
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,293.98,241.19
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,172.84,139.3
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,271.63,220.47
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,362.25,292.07
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,371.17,296.23
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,377.15,298.35
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,381.83,299.09
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,366.55,284.89
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,433.59,334.79
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,482.27,369.96
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,505.33,385.01
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,527.24,399.25
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,726.33,546.01
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,886.11,655.17
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,883.19,650.01
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,862.45,634.77
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,849.93,625.64
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,833.8,614.13
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,814.87,600.11
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,792.42,583.74
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,762.41,562.02
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,729.75,538.23
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,693.05,510.56
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,654.26,480.95
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,612.48,449.53
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,568.77,415.87
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,521.61,378.8
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,472.97,339.55
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,422.06,297.6
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,370.3,254.13
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,317.09,209.33
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,258.38,161.28
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,203.23,119.22
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,148.86,85.38
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,94.79,73.0
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,92.26,71.21
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,90.73,70.33
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,82.07,63.51
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,79.58,61.68
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,76.98,59.74
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,73.42,57.1
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,69.78,54.32
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,64.37,49.85
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,58.88,45.17
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,50.75,38.22
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.2,28.91
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,28.8,18.54
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,17.44,5.44
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,15.11,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,40.87,21.23
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,97.54,72.69
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,165.27,130.23
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,89.24,69.4
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,7.59,0.72
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,203.6,165.37
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,408.8,328.16
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,309.52,246.86
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,196.57,153.8
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,245.08,192.16
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,294.34,230.02
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,272.09,210.91
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,249.16,191.54
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,224.52,172.0
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,216.48,165.25
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,243.65,185.42
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,270.61,205.07
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,248.27,187.63
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,226.54,170.8
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,353.58,265.95
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,465.78,346.29
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,475.02,351.8
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,483.2,357.08
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,390.67,289.38
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,293.7,217.72
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,263.02,195.28
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,232.98,172.97
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,358.62,266.2
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,470.03,345.33
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,453.39,332.6
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,436.21,320.01
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,323.67,238.54
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,219.9,162.48
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,308.57,222.71
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,370.69,256.32
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,322.59,216.96
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,277.64,181.52
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,228.82,145.45
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,181.56,116.31
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,137.64,107.54
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,136.64,107.11
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,130.27,102.48
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,123.27,97.3
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,117.42,92.83
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,111.23,88.07
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,104.47,82.93
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,97.45,77.48
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,89.49,70.95
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,79.33,62.38
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,65.32,50.38
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,51.09,37.89
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,34.06,22.75
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,16.85,5.4
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,23.49,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,69.57,40.47
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,134.2,101.17
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,215.42,169.94
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,279.29,223.8
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,348.97,280.81
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,233.93,188.58
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,84.04,63.78
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,118.69,91.95
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,153.93,119.85
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,237.09,185.72
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,309.92,241.64
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,346.1,267.83
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,400.06,306.77
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,454.19,346.45
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,508.3,385.41
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,510.86,384.66
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,511.89,383.14
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,408.23,306.44
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,323.91,242.73
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,236.99,177.52
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,169.41,125.95
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,159.34,118.26
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,149.36,110.55
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,224.78,167.71
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,299.12,222.77
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,285.55,212.45
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,272.15,202.51
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,403.82,299.79
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,511.98,376.14
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,511.56,375.26
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,507.36,371.51
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,446.53,327.11
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,389.48,285.95
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,391.76,285.46
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,375.75,269.95
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,293.83,212.67
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,229.81,170.26
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,207.49,154.55
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,175.17,131.04
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,165.98,130.56
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,168.97,133.37
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,157.38,124.63
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,144.97,115.16
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,125.0,99.13
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,109.55,86.69
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,102.73,81.5
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,95.66,75.98
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,86.86,68.74
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,78.3,61.52
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,64.53,49.73
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,50.56,37.46
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,34.13,22.8
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,17.58,6.22
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
