Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,27.38,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,78.65,47.07
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,153.65,116.42
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,226.51,178.77
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,289.49,232.12
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,357.89,288.28
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,268.34,215.92
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,147.87,115.84
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,176.98,138.97
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,206.37,161.66
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,263.59,206.65
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,322.05,251.72
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,200.28,155.29
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,78.97,57.64
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,161.92,123.26
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,247.68,189.25
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,300.01,228.09
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,335.33,253.66
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,363.96,274.51
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,391.8,294.65
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,376.94,282.46
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,362.27,270.63
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,301.81,225.67
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,234.21,174.94
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,265.03,197.71
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,295.04,219.43
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,485.44,361.63
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,635.71,468.78
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,481.05,356.08
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,339.54,251.49
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,347.31,257.55
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,353.5,261.98
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,263.4,195.56
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,179.45,132.83
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,288.74,208.84
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,368.98,255.37
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,313.37,217.29
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,298.51,214.33
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,267.23,190.41
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,223.0,159.11
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,200.46,157.61
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,190.35,150.01
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,167.37,132.25
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,152.88,121.19
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,142.36,113.03
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,135.91,108.16
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,122.51,97.66
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,108.71,86.65
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,93.88,74.55
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,78.69,61.86
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,63.67,49.01
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,48.37,35.63
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,33.07,21.95
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,17.39,6.4
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,8.26,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,16.04,5.52
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,47.79,33.01
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,77.34,58.3
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,111.77,87.46
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,158.83,126.51
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,124.0,97.43
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,90.35,68.81
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,131.9,102.47
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,187.57,146.66
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,337.62,267.04
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,497.17,389.85
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,498.2,386.95
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,477.27,368.59
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,379.7,292.0
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,245.78,186.93
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,286.92,217.68
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,311.33,235.14
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,379.6,286.16
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,446.64,335.26
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,425.11,317.71
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,403.78,300.71
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,385.08,286.59
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,366.71,272.72
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,374.84,277.99
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,382.07,282.5
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,340.46,251.9
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,295.75,218.95
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,324.0,239.84
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,345.62,255.57
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,337.71,249.68
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,329.62,243.72
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,356.84,263.44
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,372.22,273.87
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,366.13,268.09
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,355.42,258.28
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,317.51,230.27
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,283.23,205.5
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,258.4,186.84
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,231.66,168.32
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,191.73,150.7
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,180.16,141.89
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,164.33,129.8
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,149.58,118.48
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,133.13,105.41
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,111.14,87.63
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,113.45,90.1
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,111.45,88.92
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,99.36,78.99
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,87.54,69.08
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,71.04,55.05
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,54.32,40.51
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,35.96,24.34
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,16.72,6.22
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,4.72,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,9.11,0.71
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,22.15,12.2
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,36.04,24.01
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,52.66,37.92
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,69.07,51.43
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,152.15,120.25
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,247.18,197.21
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,174.73,137.52
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,104.65,79.21
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,118.08,89.7
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,131.52,100.04
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,144.83,110.05
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,158.22,120.03
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,169.96,128.87
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,181.7,137.67
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,338.7,258.61
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,502.16,378.85
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,495.32,371.98
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,470.92,353.21
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,397.43,297.63
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,326.09,243.32
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,354.88,264.52
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,382.36,284.36
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,334.6,248.88
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,280.64,208.75
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,287.61,213.91
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,294.11,218.61
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,317.53,235.41
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,334.78,247.48
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,354.27,261.62
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,371.02,273.56
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,336.37,247.67
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,303.8,223.49
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,326.16,239.03
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,333.02,242.35
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,303.17,220.09
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,285.07,206.85
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,250.85,183.15
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,220.34,162.66
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,179.05,139.93
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,153.58,119.97
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,151.46,118.9
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,149.11,117.63
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,136.83,108.03
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,137.34,108.87
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,124.51,98.89
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,111.32,88.45
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,96.22,76.03
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,80.71,63.05
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,65.27,49.96
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,49.52,36.32
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,34.14,22.76
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,18.11,7.41
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.79,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,4.54,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,7.58,0.57
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,11.39,3.78
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,15.21,6.98
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,35.93,24.12
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,56.81,41.19
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,67.33,49.51
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,77.87,57.73
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,92.64,69.36
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,107.43,80.9
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,88.36,65.42
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,70.2,50.76
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,132.72,100.3
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,197.03,150.23
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,437.3,336.79
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,665.57,503.59
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,498.77,377.92
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,332.76,250.96
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,408.74,307.93
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,482.53,361.12
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,555.51,414.28
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,610.27,453.82
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,607.1,450.35
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,608.45,450.28
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,620.07,459.05
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,627.01,464.05
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,563.94,417.3
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,507.41,375.3
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,515.78,381.83
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,518.01,382.62
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,498.92,366.9
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,462.56,336.01
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,325.17,235.98
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,239.3,178.07
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,271.92,195.67
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,287.4,197.83
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,245.48,166.68
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,204.25,140.13
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,179.51,140.95
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,179.15,141.06
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,159.14,125.57
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,130.11,102.53
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,123.23,97.27
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,115.92,91.59
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,109.05,86.42
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,101.91,80.92
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,93.21,73.81
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,82.35,64.71
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,68.73,53.13
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,54.9,41.05
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,37.49,25.68
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,19.69,8.84
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,14.02,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,38.83,21.63
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,93.51,68.99
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,150.28,117.08
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,218.92,174.67
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,283.85,228.58
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,171.58,137.27
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,35.94,24.0
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,56.04,40.32
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,77.02,57.05
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,46.81,32.42
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,17.6,8.64
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,23.77,13.55
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,29.96,18.42
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,27.68,16.53
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,25.4,14.66
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,49.03,33.33
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,72.88,51.94
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,380.25,291.51
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,657.89,493.79
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,664.97,496.26
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,670.11,498.46
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,467.69,350.26
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,241.2,179.39
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,244.0,181.32
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,246.6,182.73
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,220.93,163.41
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,195.64,144.39
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,238.79,176.54
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,280.37,206.96
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,249.52,183.91
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,219.42,161.55
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,231.85,170.3
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,243.47,178.17
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,287.02,209.38
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,326.92,236.85
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,300.45,217.13
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,275.08,198.7
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,221.5,146.79
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,155.04,91.14
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,101.28,77.17
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,98.32,75.11
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,96.95,74.41
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,95.43,73.59
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,90.91,70.16
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,86.04,66.43
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,82.23,63.65
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,78.28,60.72
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,71.56,55.35
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,64.58,49.62
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,53.56,40.33
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,45.0,32.85
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,33.41,22.45
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,21.81,10.71
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,22.38,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,62.12,38.11
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,131.42,98.92
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,200.57,157.53
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,133.36,105.04
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,53.08,38.41
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,54.77,39.72
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,56.81,41.18
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,140.99,109.79
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,225.01,176.29
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,336.46,264.24
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,454.42,354.42
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,508.7,393.55
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,563.51,432.54
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,479.34,366.19
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,390.1,295.88
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,521.41,394.07
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,652.73,487.83
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,766.1,570.47
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,858.03,635.75
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,856.5,631.81
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,851.31,626.15
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,839.12,617.17
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,823.34,605.42
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,803.47,591.2
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,780.12,574.46
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,675.25,495.7
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,564.2,412.66
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,619.64,454.87
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,643.24,471.87
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,601.38,440.69
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,557.78,407.67
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,511.28,370.8
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,463.52,332.07
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,414.14,291.18
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,364.06,249.08
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,312.76,206.29
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,262.41,165.37
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,203.6,121.38
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,151.66,89.64
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,100.8,77.34
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,100.48,77.35
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,121.98,95.35
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,147.28,116.53
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,117.22,92.22
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,91.3,71.1
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,87.43,68.32
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,81.09,63.38
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,73.43,57.08
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,65.57,50.48
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,56.9,43.09
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,48.15,35.38
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,35.36,23.98
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,22.5,11.35
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,14.83,6.39
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,22.87,13.29
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,32.48,21.44
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,42.11,29.52
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,129.31,102.29
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,232.98,186.48
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,307.79,245.95
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,403.02,319.47
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,337.36,265.36
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,263.85,205.06
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,319.07,247.33
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,392.4,301.84
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,220.2,169.42
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,69.55,49.85
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,77.15,55.72
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,84.79,61.48
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,165.21,124.1
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,246.86,186.19
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,373.29,280.6
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,483.95,360.17
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,334.35,250.09
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,184.23,136.98
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,291.41,217.41
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,388.03,287.22
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,578.89,430.79
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,705.9,522.61
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,670.6,495.24
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,641.93,472.78
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,600.43,440.86
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,557.1,406.94
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,510.18,369.76
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,462.27,330.94
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,411.96,292.04
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,378.31,267.22
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,335.43,232.11
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,290.05,195.4
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,223.26,140.67
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,151.56,88.75
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,131.26,102.33
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,173.98,137.15
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,131.69,103.25
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,91.62,70.78
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,98.05,76.41
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,103.02,80.82
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,91.84,71.96
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,81.99,64.1
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,74.26,57.88
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,68.57,53.24
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,59.03,45.1
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,49.37,36.59
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,36.39,24.94
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,23.14,12.03
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.36,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,4.54,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,10.63,3.02
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,16.73,8.28
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,24.01,14.5
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,31.31,20.66
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,29.39,19.03
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,27.49,17.38
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,40.97,28.44
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,54.51,39.35
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,167.71,131.02
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,284.19,220.9
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,455.37,350.14
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,599.41,453.2
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,694.6,519.13
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,781.29,578.15
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,800.41,588.18
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,816.49,596.94
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,826.21,604.55
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,832.6,609.89
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,831.44,609.27
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,826.76,606.13
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,817.13,599.68
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,804.01,590.84
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,784.86,579.53
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,771.11,571.24
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,742.42,550.19
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,711.03,527.06
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,676.34,500.57
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,639.32,471.97
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,597.96,440.17
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,554.74,406.32
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,508.94,369.77
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,460.54,330.38
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,411.53,289.61
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,360.83,246.88
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,307.71,202.22
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,254.14,158.16
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,200.43,117.56
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,147.31,85.07
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,93.5,71.73
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,91.25,70.02
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,90.07,69.42
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,81.81,62.96
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,80.21,61.87
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,78.57,60.75
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,75.12,58.21
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,71.57,55.55
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,68.29,52.93
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,62.66,48.2
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,54.56,41.29
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,46.4,34.09
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,34.87,23.78
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,23.3,12.42
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,6.29,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,12.18,3.28
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,24.85,14.6
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,38.73,26.5
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,55.78,40.85
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,72.6,54.77
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,82.17,62.56
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,91.88,70.32
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,142.8,111.68
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,209.04,164.16
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,260.03,203.98
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,312.0,243.89
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,278.24,215.74
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,227.95,175.14
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,228.24,174.9
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,228.55,174.58
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,218.58,166.17
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,208.89,158.09
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,299.68,226.93
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,377.04,283.95
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,292.74,220.25
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,202.3,151.49
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,301.66,226.48
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,389.31,290.65
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,382.24,285.04
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,374.93,279.63
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,225.18,168.43
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,78.68,56.06
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,85.16,61.21
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,91.57,66.22
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,68.33,48.12
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,45.13,29.97
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,40.8,26.6
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,36.47,23.21
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,36.43,23.26
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,36.38,23.32
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,43.32,28.88
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,50.26,34.45
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,54.86,38.26
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,59.46,42.11
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,84.95,65.56
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,108.7,85.43
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,137.69,109.86
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,166.91,134.57
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,155.8,125.8
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,139.66,112.83
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,125.87,101.71
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,111.64,90.06
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,98.9,79.51
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,83.36,66.35
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,67.09,52.42
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,50.57,37.97
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,34.7,23.8
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,18.29,8.69
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,23.86,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,72.37,46.4
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,130.95,98.63
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,196.55,153.9
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,229.6,182.74
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,263.75,211.47
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,316.07,253.37
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,370.51,295.59
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,474.58,374.29
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,578.12,449.32
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,624.7,480.99
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,670.38,511.83
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,709.15,537.24
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,746.11,561.07
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,686.57,514.66
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,608.3,455.7
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,618.17,460.77
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,625.76,463.49
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,744.52,548.91
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,842.29,616.26
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,767.73,560.43
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,673.09,491.79
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,660.14,482.74
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,645.53,471.87
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,583.52,426.93
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,532.9,389.82
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,582.18,425.85
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,618.57,451.38
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,577.29,421.24
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,537.97,392.96
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,522.3,381.94
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,503.88,368.27
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,482.32,351.02
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,450.24,325.45
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,368.52,267.62
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,315.88,232.55
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,316.39,228.35
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,299.47,209.58
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,257.51,181.38
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,235.18,170.15
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,146.6,114.94
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,94.52,72.94
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,93.04,72.16
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,91.4,71.19
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,107.8,85.1
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,127.3,101.59
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,115.47,92.26
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,103.12,82.41
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,90.93,72.35
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,78.36,61.78
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,65.03,50.43
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,51.38,38.51
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,37.33,25.94
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,23.27,12.66
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,12.2,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
