Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,14.07,5.89
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,21.33,12.18
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,30.16,19.68
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,39.02,27.09
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,66.57,49.95
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,95.49,73.57
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,91.38,69.91
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,87.98,66.87
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,213.05,168.79
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,353.17,278.16
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,295.4,230.94
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,252.31,195.43
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,279.43,216.01
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,306.22,235.95
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,373.86,286.8
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,440.99,335.97
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,486.91,368.74
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,514.3,387.99
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,546.31,410.2
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,576.46,430.77
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,524.18,391.37
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,461.61,344.86
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,464.94,346.49
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,467.21,347.05
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,619.85,462.08
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,713.59,530.14
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,643.84,474.89
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,575.07,422.23
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,492.17,362.01
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,424.02,312.36
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,435.07,319.37
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,430.99,314.02
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,377.42,275.36
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,325.32,238.78
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,300.58,207.93
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,256.53,158.05
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,208.45,126.55
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,185.58,120.55
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,157.86,124.26
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,192.16,152.22
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,128.34,101.19
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,79.19,61.18
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,76.83,59.51
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,74.35,57.66
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,65.46,50.47
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,62.11,47.92
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,57.8,44.38
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,53.45,40.71
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,47.32,35.45
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,41.18,29.97
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,32.0,21.59
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,22.77,12.47
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,10.74,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,51.65,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,147.39,99.23
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,213.97,163.59
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,291.08,229.9
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,354.51,283.53
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,422.49,338.59
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,354.14,283.98
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,240.69,191.96
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,275.4,218.35
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,310.01,242.6
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,377.94,294.71
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,465.4,359.58
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,453.78,349.52
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,455.92,349.77
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,658.24,502.6
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,824.26,618.59
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,760.34,569.78
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,644.29,482.62
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,573.21,430.62
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,517.4,388.16
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,552.68,413.15
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,586.01,435.87
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,518.74,385.96
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,441.69,329.16
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,589.22,437.89
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,708.57,521.59
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,488.31,364.0
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,273.75,204.79
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,412.01,308.57
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,527.23,390.2
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,430.52,319.38
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,346.1,257.91
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,359.12,267.49
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,368.55,273.63
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,372.67,274.48
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,364.45,264.87
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,337.08,239.52
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,290.0,198.61
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,255.31,177.73
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,236.36,171.37
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,180.03,142.85
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,149.29,118.44
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,145.84,116.26
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,148.31,118.89
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,142.11,114.18
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,140.65,113.39
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,126.38,101.89
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,111.59,89.84
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,96.75,77.56
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,81.5,64.71
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,66.92,52.28
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,52.06,39.29
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,37.44,26.27
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,22.65,12.54
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,11.56,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,43.97,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,129.42,87.68
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,194.42,149.78
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,269.78,215.04
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,241.57,195.37
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,178.33,143.95
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,149.53,119.78
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,117.73,92.35
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,174.35,138.2
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,222.77,176.29
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,150.99,117.66
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,77.39,57.28
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,186.22,144.32
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,293.51,227.05
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,415.59,320.79
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,521.65,399.99
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,575.61,437.42
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,610.72,461.19
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,566.02,426.92
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,536.73,403.78
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,578.79,433.92
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,631.82,470.87
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,655.01,487.63
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,675.11,502.17
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,600.7,446.82
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,522.91,389.03
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,567.2,422.63
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,606.54,451.42
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,632.22,473.14
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,635.48,477.05
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,550.79,410.89
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,483.36,358.94
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,465.21,344.6
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,442.92,326.21
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,369.2,272.89
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,311.14,232.57
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,299.37,222.02
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,290.65,213.25
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,255.68,183.31
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,222.1,157.64
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,174.11,138.18
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,157.58,125.15
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,151.98,121.18
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,154.85,124.17
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,145.77,117.07
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,141.19,113.69
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,126.69,102.18
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,111.67,90.07
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,96.88,77.77
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,81.66,64.9
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,67.08,52.44
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,52.2,39.43
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,37.87,26.65
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,23.33,13.16
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,11.94,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,39.85,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,117.79,79.05
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,183.32,140.19
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,264.12,209.27
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,331.12,266.39
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,403.56,326.13
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,464.38,374.88
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,527.3,423.65
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,581.93,464.68
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,636.85,504.97
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,584.82,461.02
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,507.74,398.13
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,663.19,516.6
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,795.31,611.67
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,822.38,628.49
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,836.47,636.73
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,853.65,646.3
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,867.46,653.54
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,783.33,589.89
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,655.31,491.91
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,472.94,357.06
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,282.28,211.7
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,606.24,460.92
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,840.16,629.32
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,745.49,555.87
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,633.84,470.23
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,698.62,521.92
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,733.17,549.81
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,669.26,497.54
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,603.31,445.27
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,549.2,405.15
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,496.04,365.63
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,494.07,362.21
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,474.89,341.87
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,423.17,298.55
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,370.22,253.44
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,315.91,206.85
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,261.61,161.54
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,206.03,118.92
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,150.67,84.95
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,94.63,72.62
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,91.53,70.31
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,80.82,61.82
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,79.31,60.91
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,76.62,58.88
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,73.77,56.72
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,70.56,54.48
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,62.14,47.74
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,57.77,44.25
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,53.33,40.6
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,47.45,35.64
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,41.57,30.46
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,33.04,22.68
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.55,14.3
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.13,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,49.62,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,142.68,97.01
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,212.84,163.94
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,294.21,234.32
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,361.58,291.74
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,434.01,351.02
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,494.32,398.97
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,554.3,444.87
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,607.3,482.86
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,659.98,519.16
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,704.36,549.19
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,747.06,577.04
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,774.87,594.17
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,807.71,614.8
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,833.93,630.96
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,856.99,644.92
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,872.73,652.86
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,884.9,658.47
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,891.28,661.31
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,893.82,661.71
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,889.85,656.59
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,881.99,649.06
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,869.0,639.54
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,852.17,627.58
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,829.97,612.12
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,804.2,594.33
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,773.63,572.17
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,740.16,547.46
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,702.84,518.58
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,663.2,487.62
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,620.29,454.68
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,575.16,419.31
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,526.96,380.9
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,477.01,340.11
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,424.62,296.4
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,371.07,251.0
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,316.3,204.77
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,261.72,159.89
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,205.68,117.42
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,149.92,83.5
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,93.77,71.52
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,90.51,69.12
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,79.65,60.56
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,78.09,59.61
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,75.66,57.81
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,73.09,55.89
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,69.86,53.52
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,66.54,51.04
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,57.08,43.28
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,52.61,39.63
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,47.09,35.02
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,41.59,30.22
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,33.06,22.51
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,24.55,14.24
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,41.03,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,120.86,81.12
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,185.37,141.04
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,265.13,208.55
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,329.68,262.93
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,399.03,319.33
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,458.76,365.86
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,520.5,412.04
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,573.06,449.02
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,625.67,484.67
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,670.53,515.19
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,710.99,541.75
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,747.39,564.57
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,781.52,585.61
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,808.16,601.84
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,831.82,616.07
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,741.81,548.95
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,624.95,461.22
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,550.0,407.0
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,490.43,362.33
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,696.81,514.02
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,849.38,618.65
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,837.52,609.31
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,822.01,599.07
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,800.94,584.03
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,776.5,566.08
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,747.5,545.45
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,715.89,522.7
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,681.1,497.58
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,644.19,470.35
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,603.35,439.44
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,560.53,406.31
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,514.79,370.17
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,467.45,331.87
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,396.69,280.76
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,360.56,258.36
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,332.11,234.93
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,299.46,208.15
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,228.66,146.05
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,145.74,81.32
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,91.62,69.47
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,89.25,67.8
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,87.94,67.09
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,86.51,66.27
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,83.84,64.32
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,74.72,57.0
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,71.74,54.86
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,68.67,52.61
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,64.26,49.06
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,59.79,45.37
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,53.17,39.88
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,46.49,34.11
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,35.05,23.97
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,25.8,15.15
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,12.95,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,32.04,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,99.84,65.78
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,160.83,120.76
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,231.54,180.02
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,294.42,232.06
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,363.13,287.14
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,404.53,319.62
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,445.35,350.61
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,522.52,408.17
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,595.58,461.1
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,640.69,492.49
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,684.74,522.73
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,628.07,477.34
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,549.56,416.43
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,546.05,412.23
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,521.69,392.91
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,689.03,515.28
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,823.65,608.89
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,753.81,554.82
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,661.38,486.14
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,757.56,557.17
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,829.28,609.09
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,818.58,600.41
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,804.33,590.01
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,781.95,573.77
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,756.39,555.31
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,640.53,470.02
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,519.79,380.77
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,548.56,401.81
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,568.98,415.26
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,540.04,393.74
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,510.42,371.65
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,495.11,358.77
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,462.27,330.62
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,413.05,291.16
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,364.25,251.18
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,313.32,208.85
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,262.36,167.32
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,211.57,129.03
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,161.76,98.12
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,141.72,110.7
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,174.51,137.45
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,137.5,108.09
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,104.89,81.95
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,101.15,79.19
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,97.11,76.14
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,93.21,73.33
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,86.41,68.02
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,78.96,61.93
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,71.31,55.55
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,61.88,47.58
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,52.3,39.22
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,39.69,28.02
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,26.95,16.23
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,13.7,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,36.7,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,110.43,73.2
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,172.47,129.66
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,244.73,189.71
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,313.05,245.02
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,383.26,299.41
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,441.95,344.77
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,502.69,390.31
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,555.94,429.13
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,609.54,467.25
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,653.71,497.42
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,693.49,523.99
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,729.23,546.7
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,762.73,567.68
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,789.4,584.65
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,813.18,599.75
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,830.42,609.74
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,844.33,617.6
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,840.16,614.43
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,843.77,616.66
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,841.21,614.84
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,835.0,610.73
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,823.49,602.86
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,808.38,592.7
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,663.64,486.5
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,486.9,355.48
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,512.62,374.71
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,527.95,385.53
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,498.76,364.41
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,470.53,344.1
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,528.99,387.79
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,552.95,403.07
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,508.19,367.17
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,461.86,329.46
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,394.16,280.38
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,361.84,260.99
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,318.17,218.96
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,262.03,164.27
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,210.38,125.39
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,159.56,94.15
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,100.99,77.08
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,98.98,75.72
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,97.75,75.11
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,96.36,74.38
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,94.33,72.97
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,92.17,71.46
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,88.39,68.75
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,84.46,65.85
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,75.75,58.86
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,68.92,53.31
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,60.4,46.13
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,51.77,38.61
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,39.43,27.69
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,26.95,16.2
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,13.73,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,39.56,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,116.77,77.42
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,179.18,134.93
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,256.58,199.91
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,321.41,254.1
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,391.53,310.82
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,449.47,356.67
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,509.37,402.55
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,393.31,310.58
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,215.69,167.92
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,328.21,256.37
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,447.5,345.46
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,456.84,349.93
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,481.21,365.65
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,538.56,405.84
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,577.84,432.62
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,726.56,539.75
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,835.72,612.85
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,843.17,615.68
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,847.03,617.23
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,844.66,613.62
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,838.61,607.8
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,827.23,599.83
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,812.19,589.6
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,792.0,575.32
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,768.4,558.49
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,739.78,538.23
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,708.46,515.8
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,673.54,489.76
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,636.53,461.74
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,596.44,431.61
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,554.25,399.18
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,508.85,363.7
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,461.82,325.98
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,392.4,276.53
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,360.13,257.87
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,314.72,213.79
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,256.78,156.46
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,203.35,116.49
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,150.22,84.26
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,88.03,66.52
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,84.99,64.31
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,83.55,63.34
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,81.98,62.26
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,80.72,61.45
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,73.29,55.55
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,70.28,53.4
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,67.19,51.13
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,63.41,48.23
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,59.64,45.24
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,53.06,39.71
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,46.41,33.92
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,35.08,23.94
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,25.84,15.29
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,12.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,27.45,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,80.17,51.6
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,147.39,110.49
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,214.84,167.44
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,276.88,219.32
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,345.03,274.79
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,402.32,320.74
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,462.39,367.6
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,522.04,411.85
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,574.7,449.82
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,620.2,482.31
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,664.79,513.53
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,700.39,536.77
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,733.83,558.12
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,762.58,576.92
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,788.75,593.77
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,806.22,603.42
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,820.43,610.84
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,829.48,615.86
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,827.52,613.69
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,825.84,610.28
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,820.59,604.5
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,810.55,596.82
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,796.99,586.77
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,776.84,570.98
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,753.48,552.98
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,726.43,533.25
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,696.86,511.54
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,662.93,486.63
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,627.31,460.03
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,525.95,384.58
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,441.68,322.44
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,461.87,335.61
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,460.56,329.06
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,413.67,290.39
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,362.5,248.2
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,314.65,209.19
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,269.4,173.34
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,220.78,137.0
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,173.31,107.5
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,148.45,115.14
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,174.07,135.95
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,143.54,112.05
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,119.25,92.97
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,114.75,89.65
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,109.99,86.08
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,104.18,81.77
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,98.14,77.21
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,89.85,70.52
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,81.29,63.47
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,70.48,54.44
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,58.46,44.1
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,43.69,31.17
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,28.76,17.69
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
