Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,32.21,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,98.1,60.92
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,160.35,119.13
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,231.73,179.31
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,301.0,237.17
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,372.82,295.63
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,431.67,342.06
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,492.81,388.62
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,546.1,427.77
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,599.88,466.1
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,643.73,495.92
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,683.67,522.25
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,720.85,545.46
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,755.93,566.86
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,782.67,582.29
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,806.58,595.73
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,722.68,532.32
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,611.69,448.33
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,746.92,547.38
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,840.77,612.52
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,839.82,609.43
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,835.21,604.74
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,824.44,597.32
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,810.05,587.61
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,792.11,574.67
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,770.66,559.21
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,742.57,539.28
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,711.71,517.14
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,677.52,492.26
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,641.18,465.32
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,601.44,435.2
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,559.59,402.81
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,514.81,367.56
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,468.19,329.97
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,418.74,289.28
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,368.12,246.96
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,316.99,204.46
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,266.49,163.39
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,213.72,123.25
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,152.97,83.7
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,138.11,95.12
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,180.76,139.25
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,130.5,99.99
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,87.21,65.68
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,107.39,82.32
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,136.78,106.4
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,103.41,79.81
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,70.88,53.48
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,66.64,50.27
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,62.33,46.89
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,56.26,41.89
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,50.14,36.65
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.29,26.37
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,28.77,17.74
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.47,2.07
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,34.01,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,101.89,62.75
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,166.22,123.71
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,239.64,186.16
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,311.93,246.78
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,387.14,308.25
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,445.81,354.78
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,506.58,401.25
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,561.1,441.56
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,614.28,479.69
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,657.91,509.46
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,700.15,536.81
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,646.05,492.29
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,563.28,426.91
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,706.63,531.68
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,812.49,603.24
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,829.64,611.52
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,843.51,618.25
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,851.54,622.43
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,855.92,624.32
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,853.51,620.89
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,847.38,615.17
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,836.3,607.55
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,821.5,597.56
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,737.8,534.78
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,634.83,457.5
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,689.71,500.6
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,715.17,521.53
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,680.93,495.23
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,644.6,467.35
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,604.88,437.3
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,563.04,405.0
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,517.8,369.52
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,470.81,331.77
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,421.48,291.25
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,370.99,249.1
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,318.65,213.47
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,305.5,210.67
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,271.11,189.13
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,236.2,168.65
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,147.12,102.27
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,82.18,60.93
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,80.93,60.28
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,79.55,59.5
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,78.18,58.6
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,76.79,57.69
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,68.17,50.94
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,65.32,48.9
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,62.45,46.79
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,59.67,44.67
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,53.83,39.95
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,47.96,34.98
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.35,25.72
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,28.8,17.88
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.48,2.25
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,33.55,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,100.63,61.26
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,165.36,122.47
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,242.94,187.38
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,216.3,169.78
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,180.24,141.83
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,342.54,272.2
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,511.25,401.9
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,414.17,324.45
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,255.94,198.57
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,365.27,283.43
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,482.37,370.24
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,489.89,372.56
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,476.65,360.55
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,581.73,437.75
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,690.79,514.89
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,675.72,500.02
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,642.08,473.39
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,771.36,568.27
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,856.86,627.18
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,813.73,594.8
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,739.82,538.97
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,715.27,521.44
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,681.3,497.26
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,668.08,487.72
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,652.87,476.66
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,652.78,476.24
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,649.37,473.3
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,605.78,441.94
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,563.51,411.41
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,548.37,400.05
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,525.22,382.43
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,503.34,364.91
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,467.15,334.09
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,415.18,294.17
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,380.98,269.44
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,310.43,220.96
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,273.38,199.69
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,246.27,172.17
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,208.86,139.58
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,160.6,113.85
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,139.39,108.33
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,157.17,123.01
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,172.81,135.95
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,157.14,123.74
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,146.06,115.2
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,127.33,100.5
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,109.15,86.04
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,96.53,75.97
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,83.44,65.3
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,70.38,54.4
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,56.96,42.92
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,43.4,30.99
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,29.6,18.63
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,15.18,2.79
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,11.65,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,27.39,12.99
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,71.57,51.2
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,112.12,85.55
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,153.1,120.02
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,197.23,156.47
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,276.97,221.08
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,352.16,280.85
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,359.18,284.39
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,345.46,271.88
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,289.86,226.71
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,212.91,164.3
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,251.67,193.9
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,290.53,222.85
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,342.36,261.9
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,394.22,300.34
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,397.76,301.83
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,400.59,302.99
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,474.16,357.11
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,529.31,396.85
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,476.7,356.27
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,410.23,305.98
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,252.03,188.73
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,96.87,69.96
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,106.26,77.35
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,115.5,84.47
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,200.65,149.56
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,283.93,211.76
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,250.56,186.27
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,217.85,161.5
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,196.89,145.8
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,176.31,130.3
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,224.93,166.91
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,264.35,196.12
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,203.41,150.66
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,136.68,100.36
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,90.12,64.76
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,42.52,27.87
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,97.99,71.29
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,148.41,110.59
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,121.39,90.07
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,94.87,72.94
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,89.39,68.67
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,83.86,64.33
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,71.49,54.29
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,58.4,43.57
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,51.02,37.63
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,43.66,31.62
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,37.09,26.14
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,30.54,20.6
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,24.39,15.37
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,18.26,10.06
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,12.91,5.36
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,7.58,0.63
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,3.78,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,18.35,6.83
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,50.37,34.56
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,80.91,60.42
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,124.74,96.89
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,162.71,128.13
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,314.5,250.67
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,469.26,370.75
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,446.11,350.33
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,402.91,315.08
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,536.87,416.74
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,674.12,515.67
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,710.74,538.86
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,749.58,563.4
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,575.98,435.26
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,336.51,253.24
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,610.64,460.83
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,826.76,610.76
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,756.67,556.12
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,642.86,470.92
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,632.94,462.68
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,621.21,452.65
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,648.25,472.07
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,672.2,488.94
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,733.79,535.46
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,758.44,556.18
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,696.85,508.17
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,623.22,452.86
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,623.31,451.97
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,619.53,447.68
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,564.73,408.29
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,517.35,373.87
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,430.53,311.73
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,370.54,269.24
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,386.76,277.62
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,390.8,274.03
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,332.6,223.79
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,264.76,164.41
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,229.27,144.69
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,228.56,155.22
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,169.94,119.75
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,143.68,110.73
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,115.23,88.47
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,83.89,63.49
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,107.31,82.88
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,133.52,104.49
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,123.63,96.94
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,116.81,91.88
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,102.31,80.35
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,87.38,68.25
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,72.81,56.18
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,57.91,43.53
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,43.48,31.0
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,28.36,17.65
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,14.66,2.68
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,8.26,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,16.19,5.22
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,38.72,25.35
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,66.44,48.74
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,94.59,72.27
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,123.69,96.23
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,311.84,247.66
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,498.89,389.67
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,428.44,332.52
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,314.9,243.08
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,508.77,390.88
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,693.24,521.49
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,729.78,542.76
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,764.19,563.73
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,782.0,572.6
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,805.18,585.15
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,779.62,564.47
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,719.9,519.21
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,798.01,575.11
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,847.76,607.67
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,846.08,604.53
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,840.69,599.6
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,829.9,592.12
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,815.45,582.41
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,746.32,531.28
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,655.09,464.59
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,639.09,453.97
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,621.17,441.4
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,612.68,434.29
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,598.53,423.14
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,588.26,417.17
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,560.45,397.17
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,515.84,363.08
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,469.57,326.86
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,414.33,286.25
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,379.03,261.99
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,342.29,232.34
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,301.96,199.95
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,255.2,164.74
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,207.0,132.22
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,173.77,121.14
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,182.5,139.45
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,173.5,133.1
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,171.88,132.56
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,159.1,122.92
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,145.88,112.88
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,131.04,101.62
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,112.19,86.93
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,98.99,76.62
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,85.26,65.64
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,71.51,54.49
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,57.32,42.65
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,43.27,30.55
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,29.19,18.15
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,15.06,2.89
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,23.03,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,66.48,36.53
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,125.04,91.41
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,198.4,152.53
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,257.48,201.86
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,321.96,254.23
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,379.68,299.43
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,440.4,345.12
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,492.88,382.2
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,554.13,423.8
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,600.83,454.0
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,646.81,482.4
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,685.38,504.33
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,722.19,523.9
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,751.76,538.84
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,778.83,551.6
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,452.24,329.65
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,75.23,51.53
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,316.82,231.66
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,542.8,384.92
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,528.84,371.91
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,514.03,360.71
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,555.86,389.66
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,594.82,415.91
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,584.91,409.53
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,573.75,402.63
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,660.08,465.07
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,709.41,500.85
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,613.3,432.94
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,521.08,368.03
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,552.53,392.55
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,558.69,396.66
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,515.21,363.76
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,470.35,329.13
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,413.07,288.25
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,375.7,263.99
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,239.91,169.6
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,116.07,82.97
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,119.88,86.33
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,123.4,89.39
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,78.57,55.51
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,30.75,19.61
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,28.02,17.49
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,25.3,15.36
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,16.83,8.38
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.37
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,8.0,1.08
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,7.61,0.79
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,6.46,0.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,5.31,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.17,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.03,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,1.89,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,30.82,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,92.16,51.48
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,156.42,115.43
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,227.4,175.86
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,295.4,232.83
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,365.68,290.02
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,424.88,336.56
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,486.46,383.12
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,540.04,421.23
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,594.21,458.29
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,639.11,488.25
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,680.18,514.71
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,716.31,536.68
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,750.24,556.83
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,778.62,574.14
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,804.21,589.53
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,658.65,484.24
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,468.02,343.34
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,677.05,497.21
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,837.74,607.24
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,846.55,609.91
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,839.49,603.7
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,829.82,597.6
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,816.51,589.18
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,720.08,517.97
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,611.81,438.6
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,679.97,490.49
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,706.37,511.99
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,681.43,491.93
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,643.55,463.38
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,604.2,434.44
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,563.07,403.49
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,518.7,369.42
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,473.8,334.14
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,427.02,296.57
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,379.55,257.76
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,320.74,218.86
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,303.61,214.44
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,245.24,161.25
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,170.86,99.28
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,120.99,77.7
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,105.61,80.02
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,104.49,79.55
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,103.19,78.93
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,100.66,77.15
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,97.91,75.21
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,94.11,72.53
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,87.69,67.65
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,80.36,61.79
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,72.8,55.63
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,64.1,48.58
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,55.26,41.13
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,43.1,30.54
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,30.73,19.49
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,15.52,3.24
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,27.45,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,84.3,45.55
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,147.5,107.8
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,216.43,165.39
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,279.33,217.03
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,354.58,276.4
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,414.21,323.14
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,476.32,370.36
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,530.24,409.66
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,584.76,448.32
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,630.01,478.87
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,674.3,508.04
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,711.82,532.16
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,743.3,551.32
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,658.13,487.29
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,545.33,402.93
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,696.35,512.67
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,833.26,605.19
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,842.82,609.6
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,848.87,612.88
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,848.65,610.98
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,831.73,598.34
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,821.69,591.64
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,808.07,582.61
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,789.79,569.41
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,768.11,553.34
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,741.38,534.71
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,711.95,513.94
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,679.03,489.41
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,644.09,463.03
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,605.25,434.3
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,564.47,403.44
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,520.74,369.64
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,475.37,333.7
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,427.44,295.0
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,378.43,254.67
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,327.27,212.27
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,274.98,169.46
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,215.31,124.09
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,161.69,88.94
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,108.52,66.19
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,90.26,67.43
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,88.78,66.6
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,87.15,65.65
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,78.61,58.93
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,76.69,57.6
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,73.55,55.37
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,70.29,53.01
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,66.39,49.96
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,62.45,46.79
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,56.0,41.59
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,49.46,36.09
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,38.1,26.24
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,28.9,17.91
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.51,2.62
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,33.16,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,97.41,51.87
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,165.09,121.05
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,243.02,186.21
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,309.48,240.83
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,381.82,297.98
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,442.0,344.54
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,504.5,391.15
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,558.77,430.23
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,613.5,468.47
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,656.05,496.83
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,700.02,525.07
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,737.8,548.44
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,773.42,570.12
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,801.27,585.64
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,816.47,592.76
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,834.32,602.17
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,848.88,609.45
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,857.46,614.2
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,862.41,616.78
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,861.04,614.17
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,855.95,609.35
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,845.05,602.16
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,830.45,592.69
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,809.42,578.27
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,784.93,561.49
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,757.28,542.46
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,726.78,521.19
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,692.2,495.94
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,655.54,468.74
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,615.53,439.37
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,573.45,407.77
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,528.07,372.95
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,481.03,335.94
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,431.59,296.22
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,381.01,254.78
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,328.94,211.88
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,276.47,169.2
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,223.01,128.54
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,161.58,87.66
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,107.59,64.48
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,88.22,65.51
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,86.94,64.84
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,85.53,64.05
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,84.75,63.65
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,77.4,57.92
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,74.26,55.71
