Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,71.01,53.38
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,66.75,50.14
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,62.42,46.76
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,56.33,41.87
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,50.19,36.71
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,38.41,26.5
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,28.87,17.88
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.5,2.6
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,18.28,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,49.51,23.19
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,115.82,84.13
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,180.98,138.84
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,256.09,201.07
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,329.76,261.16
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,389.14,308.44
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,451.79,356.76
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,430.34,337.81
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,381.57,297.73
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,434.69,337.13
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,488.95,376.16
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,620.52,473.95
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,746.51,563.62
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,775.44,580.52
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,801.64,595.95
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,821.83,607.23
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,838.9,616.41
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,848.21,621.49
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,841.83,616.17
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,842.08,614.47
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,838.72,610.44
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,828.38,602.93
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,814.44,593.14
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,794.91,578.66
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,771.98,561.49
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,744.88,541.96
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,715.07,520.3
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,681.33,494.51
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,645.71,467.03
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,607.2,437.99
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,566.69,406.84
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,522.85,372.64
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,477.53,336.46
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,429.75,297.46
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,380.88,256.95
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,326.45,212.2
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,273.9,169.32
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,220.63,128.58
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,167.91,93.78
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,116.21,71.25
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,97.31,72.79
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,123.04,93.77
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,159.81,123.59
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,121.66,93.41
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,85.29,64.33
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,82.22,62.24
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,79.04,59.99
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,75.13,57.1
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,68.62,51.94
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,61.04,45.71
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,53.39,39.22
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,42.71,29.94
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,31.97,20.29
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,16.35,3.56
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.79,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.51,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.16,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,6.82,0.0
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,10.25,2.77
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,13.68,5.62
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,19.42,10.31
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,25.18,14.95
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,50.23,35.15
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,76.27,55.82
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,121.18,91.27
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,167.23,126.93
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,183.61,138.97
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,200.03,150.93
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,259.61,195.78
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,305.26,229.29
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,450.74,338.37
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,596.22,443.11
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,649.67,481.31
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,716.31,528.13
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,788.38,580.32
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,829.54,609.11
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,819.69,601.13
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,806.29,591.1
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,786.57,575.92
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,763.58,557.9
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,736.85,538.08
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,707.5,516.21
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,674.67,490.81
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,639.98,463.75
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,601.51,434.56
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,561.17,403.38
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,518.58,369.09
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,474.18,332.79
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,426.69,294.25
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,376.14,252.81
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,324.32,210.09
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,272.09,167.56
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,219.3,127.28
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,166.99,92.73
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,114.15,68.92
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,92.59,68.72
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,91.58,68.29
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,83.32,62.02
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,80.83,60.23
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,78.16,58.3
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,75.12,56.18
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,71.97,53.94
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,67.17,50.28
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,62.23,46.41
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,56.17,41.46
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,50.05,36.27
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.61,26.41
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,29.45,18.15
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,14.83,2.61
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.08,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,13.74,2.0
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,45.46,30.19
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,75.63,55.79
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,122.34,94.7
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,164.25,129.49
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,195.34,154.66
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,226.27,179.03
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,347.27,275.92
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,482.99,380.96
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,563.63,441.51
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,658.65,511.03
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,628.7,484.04
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,579.56,443.56
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,699.9,532.12
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,792.74,597.71
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,814.33,609.75
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,832.88,620.0
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,843.52,624.59
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,850.64,626.87
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,799.52,586.15
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,731.96,533.09
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,788.92,574.95
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,814.96,593.72
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,763.76,552.47
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,692.58,497.65
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,717.76,518.61
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,716.62,520.57
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,685.1,496.28
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,651.23,470.1
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,602.47,431.88
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,555.21,395.77
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,525.81,372.99
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,482.2,337.37
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,433.47,297.9
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,383.56,256.79
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,330.26,219.46
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,312.66,211.57
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,274.83,184.14
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,238.02,159.9
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,156.99,103.81
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,95.24,70.52
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,93.99,69.92
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,85.26,63.32
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,83.64,62.25
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,81.94,61.11
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,87.37,65.89
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,90.88,69.14
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,83.15,63.18
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,75.16,56.88
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,65.14,48.82
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,54.86,40.26
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,43.11,30.12
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,31.2,19.55
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,15.96,3.16
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,21.63,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,62.6,26.51
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,136.13,99.29
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,207.47,160.06
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,275.88,217.83
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,358.73,285.81
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,419.99,334.92
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,483.94,384.46
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,542.83,429.01
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,603.12,473.4
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,648.2,505.05
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,689.55,533.04
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,729.78,559.15
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,768.22,583.64
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,719.3,543.44
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,626.91,471.24
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,757.35,566.66
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,845.35,626.34
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,853.86,629.22
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,858.76,630.19
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,801.31,586.21
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,713.4,518.71
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,691.7,502.98
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,679.57,493.34
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,687.46,497.45
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,696.58,502.11
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,683.65,492.35
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,668.11,480.81
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,630.45,453.2
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,593.15,425.75
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,541.09,388.21
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,493.07,353.52
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,476.16,340.0
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,455.16,322.79
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,429.35,301.67
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,402.92,278.75
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,342.97,227.75
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,277.48,170.21
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,223.97,129.06
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,170.63,93.55
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,107.91,62.54
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,84.26,62.11
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,82.82,61.3
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,81.24,60.37
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,79.37,59.08
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,77.41,57.71
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,68.77,51.01
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,65.97,49.01
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,62.52,46.44
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,59.08,43.79
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,53.19,38.98
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,47.27,33.94
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,39.04,26.76
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,28.88,17.68
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.5,2.25
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,19.3,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,56.5,21.85
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,129.65,94.13
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,199.68,153.43
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,268.06,211.0
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,350.87,278.89
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,412.01,327.99
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,475.88,377.65
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,533.28,421.12
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,591.91,464.35
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,638.49,497.39
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,684.14,529.06
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,718.9,551.67
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,755.0,574.91
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,783.84,592.38
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,809.88,607.78
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,829.47,618.64
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,835.08,619.88
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,844.15,623.68
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,849.69,625.13
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,849.84,623.05
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,846.34,618.65
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,836.63,611.48
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,823.26,601.95
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,805.08,588.01
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,783.4,571.84
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,756.16,552.19
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,726.04,530.11
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,692.08,503.94
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,655.94,475.87
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,616.68,446.06
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,575.27,414.02
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,530.58,378.14
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,484.2,340.26
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,434.97,300.77
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,384.55,259.44
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,333.03,216.52
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,281.65,174.33
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,221.57,127.88
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,167.45,91.33
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,115.03,67.65
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,92.46,68.39
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,91.09,67.66
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,89.56,66.8
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,81.93,61.03
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,81.33,60.91
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,78.38,58.88
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,75.33,56.73
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,71.58,53.95
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,67.83,51.08
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,58.66,43.64
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,51.57,37.7
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,41.46,28.89
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,31.36,19.76
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,15.86,2.88
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,14.9,1.32
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,51.02,34.16
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,93.96,70.13
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,133.61,103.46
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,175.74,138.42
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,212.98,168.64
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,251.1,198.81
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,427.64,338.92
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,603.88,472.85
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,647.73,503.22
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,693.03,533.83
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,731.96,558.98
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,769.02,582.49
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,787.82,592.73
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,812.33,607.01
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,830.58,616.87
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,845.58,624.54
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,854.68,628.0
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,860.15,629.12
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,859.28,626.32
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,854.69,621.19
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,844.25,613.33
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,830.1,603.12
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,808.78,587.17
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,783.96,569.01
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,756.77,549.56
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,726.7,527.68
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,692.15,501.25
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,655.56,473.06
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,615.92,443.23
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,574.22,411.24
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,529.76,376.48
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,483.75,339.73
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,434.85,300.03
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,384.83,258.72
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,333.15,215.97
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,281.33,173.6
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,221.98,128.09
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,168.49,92.11
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,116.03,68.04
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,92.35,68.29
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,91.3,67.82
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,90.11,67.24
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,81.9,60.87
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,80.71,60.15
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,77.74,58.1
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,74.68,55.95
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,70.29,52.65
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,65.81,49.19
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,59.11,43.82
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,49.69,35.95
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,39.89,27.45
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,30.09,18.62
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.17,2.31
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,18.09,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,53.11,16.49
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,118.87,85.46
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,198.5,152.26
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,267.41,209.71
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,344.94,272.74
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,262.28,207.52
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,147.9,114.05
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,376.92,297.95
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,597.88,466.19
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,644.92,498.26
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,687.83,527.25
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,727.92,553.22
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,766.24,577.62
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,794.68,594.42
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,820.26,609.15
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,830.05,613.05
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,846.53,621.65
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,855.52,626.22
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,860.92,628.51
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,859.95,625.65
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,855.29,620.5
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,845.26,611.65
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,831.52,600.49
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,812.12,586.01
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,789.22,569.32
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,761.9,550.23
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,731.65,528.47
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,697.14,503.43
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,660.43,476.37
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,620.92,446.75
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,579.27,414.9
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,533.95,378.85
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,486.94,340.81
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,437.38,300.87
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,386.6,259.15
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,331.17,221.21
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,313.97,215.03
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,251.16,159.18
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,168.3,91.18
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,151.08,99.05
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,196.65,150.11
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,133.22,101.0
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,86.71,64.47
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,79.02,58.54
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,77.98,57.93
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,74.87,55.75
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,71.65,53.46
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,67.76,50.56
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,63.84,47.54
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,57.79,42.72
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,49.19,35.54
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,39.64,27.24
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,30.13,18.64
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.18,2.13
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.29,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,12.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,41.3,26.57
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,68.86,49.98
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,101.84,77.59
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,136.17,106.01
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,180.01,141.39
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,214.59,168.66
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,337.6,266.39
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,475.23,371.56
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,338.81,263.69
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,162.46,122.69
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,230.65,175.22
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,287.22,217.4
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,242.75,182.34
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,186.84,138.82
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,346.78,259.69
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,513.01,379.14
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,512.0,375.69
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,509.76,372.14
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,705.05,514.52
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,846.84,611.93
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,836.78,603.77
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,823.1,594.26
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,802.12,578.81
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,777.77,560.96
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,750.95,541.74
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,721.38,520.42
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,687.11,494.67
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,651.01,467.3
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,612.41,438.67
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,571.9,408.0
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,527.89,374.1
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,484.32,339.62
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,435.35,300.41
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,385.41,259.69
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,333.31,217.02
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,280.86,174.38
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,227.96,133.46
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,175.56,97.9
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,155.35,102.0
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,195.97,149.23
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,136.83,103.67
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,89.37,66.54
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,109.53,82.97
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,132.72,101.82
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,121.84,93.65
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,110.57,85.09
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,99.04,76.17
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,87.13,66.73
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,73.3,55.57
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,59.69,44.26
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,45.05,31.69
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,30.26,18.72
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,15.65,2.13
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,12.93,4.47
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,21.35,11.68
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,32.5,21.0
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,43.82,30.36
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,56.96,41.03
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,70.08,51.47
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,153.23,118.58
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,234.38,182.29
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,232.55,179.26
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,229.36,175.27
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,221.28,167.89
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,198.97,149.72
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,221.09,165.88
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,243.12,181.72
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,238.96,177.66
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,234.92,173.8
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,314.67,232.8
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,379.05,279.34
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,388.72,285.27
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,397.86,290.97
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,374.97,273.77
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,352.52,257.01
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,476.68,346.53
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,580.8,418.79
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,672.62,486.84
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,725.66,526.63
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,692.03,500.91
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,656.32,473.82
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,617.27,444.77
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,576.35,413.73
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,502.39,358.83
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,442.44,315.61
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,416.81,295.86
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,388.69,273.57
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,346.98,235.89
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,290.35,184.33
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,242.99,158.83
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,244.6,172.7
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,173.43,117.81
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,111.78,83.93
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,110.95,83.76
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,109.97,83.42
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,110.8,84.39
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,111.03,84.89
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,105.84,81.18
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,100.45,77.26
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,95.06,73.26
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,90.28,69.64
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,78.31,59.98
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,66.16,49.84
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,49.49,35.51
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,32.62,20.7
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,16.93,2.5
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.48,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,19.14,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,79.41,55.4
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,144.02,109.61
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,208.79,163.77
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,282.11,224.26
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,354.6,282.54
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,419.67,333.68
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,389.52,308.43
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,364.95,286.71
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,507.57,397.55
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,654.41,507.43
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,697.96,537.23
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,740.17,565.99
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,771.79,586.16
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,800.91,604.12
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,823.43,616.27
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,836.7,621.97
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,848.27,628.78
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,856.35,633.29
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,858.2,632.53
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,856.38,629.4
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,847.89,621.47
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,835.71,611.2
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,814.89,594.54
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,790.67,575.51
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,763.99,556.02
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,734.46,534.34
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,700.78,509.61
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,665.11,483.05
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,625.59,453.18
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,584.32,421.44
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,540.09,386.1
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,494.54,349.17
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,446.38,310.4
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,397.49,270.39
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,346.81,228.7
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,295.83,187.14
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,237.28,142.37
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,185.06,106.74
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,134.09,81.54
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,107.6,80.38
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,106.5,79.94
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,105.24,79.36
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,104.19,78.98
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,103.11,78.57
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,97.16,74.21
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,92.35,70.71
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,86.47,66.25
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,80.51,61.6
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,71.01,53.82
