Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,61.37,45.66
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,47.75,33.9
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,34.0,21.67
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,17.63,2.42
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,13.59,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,36.74,1.65
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,107.9,76.54
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,185.27,141.92
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,256.42,201.81
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,336.87,268.23
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,397.77,317.54
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,469.87,373.82
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,424.13,335.65
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,340.2,267.37
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,518.84,406.69
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,689.24,533.88
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,725.49,555.88
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,763.77,579.39
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,702.02,529.72
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,612.65,459.21
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,749.72,559.62
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,844.9,625.06
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,854.2,629.83
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,859.96,632.7
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,859.86,630.41
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,856.11,625.8
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,846.55,617.19
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,833.3,606.26
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,753.37,545.31
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,650.75,467.67
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,710.4,514.13
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,736.95,536.21
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,703.02,510.01
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,666.68,482.0
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,626.5,451.63
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,584.15,419.06
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,538.68,383.58
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,491.45,345.91
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,441.36,305.25
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,390.04,262.82
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,336.95,218.65
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,283.34,174.43
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,240.74,150.69
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,241.82,163.49
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,158.64,102.58
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,82.09,60.12
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,80.86,59.49
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,79.5,58.73
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,78.73,58.33
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,78.0,57.96
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,69.31,51.24
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,66.53,49.28
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,63.72,47.25
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,61.01,45.22
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,54.86,40.19
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,48.67,34.93
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.58,25.38
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,28.72,17.32
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.45,0.57
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,19.81,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,55.69,0.88
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,135.86,96.49
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,212.36,161.97
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,289.82,226.9
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,373.22,295.29
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,434.66,344.61
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,498.78,394.31
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,556.26,437.67
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,612.94,479.28
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,659.25,511.38
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,704.34,541.22
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,742.28,564.49
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,769.8,580.06
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,797.44,596.6
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,822.18,611.04
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,841.14,621.48
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,856.76,629.69
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,865.34,633.19
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,870.28,634.38
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,869.75,632.25
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,865.43,627.73
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,854.74,619.92
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,840.32,609.75
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,816.82,592.48
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,789.59,572.81
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,762.59,553.54
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,732.76,531.82
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,698.74,507.01
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,662.61,480.24
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,623.44,450.64
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,582.24,418.92
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,537.77,383.3
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,491.66,345.79
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,443.15,307.07
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,393.51,266.57
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,339.45,222.29
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,288.86,181.05
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,235.48,139.64
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,182.68,103.27
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,132.12,78.59
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,96.2,71.35
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,95.16,70.92
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,93.98,70.36
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,93.31,70.07
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,92.65,69.8
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,89.57,67.73
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,86.39,65.53
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,78.65,59.53
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,72.78,54.95
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,64.65,48.31
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,56.44,41.36
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,44.56,31.11
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,32.34,20.17
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,16.56,1.0
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,21.98,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,66.15,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,144.17,102.5
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,228.17,174.6
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,297.64,233.62
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,373.84,296.48
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,436.21,346.56
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,501.37,397.06
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,556.68,437.71
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,612.49,477.37
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,657.11,508.41
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,703.46,539.11
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,637.02,485.52
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,541.1,409.85
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,699.99,526.87
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,832.08,617.47
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,840.19,619.54
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,855.03,626.95
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,864.12,630.22
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,869.61,631.19
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,868.38,628.14
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,863.42,622.78
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,853.43,615.56
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,839.75,606.01
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,820.39,591.55
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,797.56,574.92
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,769.97,555.81
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,739.49,533.98
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,705.1,508.05
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,668.54,480.26
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,628.58,450.62
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,586.57,418.84
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,541.04,383.89
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,493.94,346.87
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,445.13,307.55
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,395.11,266.49
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,343.01,223.58
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,290.8,180.88
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,231.26,134.88
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,177.21,97.56
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,123.36,70.63
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,92.01,68.0
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,90.94,67.52
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,89.73,66.92
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,81.52,60.56
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,80.29,59.8
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,77.28,57.72
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,74.17,55.54
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,70.71,53.0
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,67.29,50.41
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,57.71,42.55
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,50.23,36.21
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,40.4,27.68
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,30.61,18.76
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,15.57,0.07
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,10.33,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,27.84,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,99.99,69.83
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,167.59,127.64
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,246.18,193.01
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,324.81,257.45
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,388.13,308.17
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,455.43,360.31
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,520.06,407.81
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,579.29,449.84
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,628.87,484.47
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,677.81,517.86
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,715.51,542.34
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,750.96,564.85
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,782.0,583.69
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,810.5,600.38
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,830.66,611.3
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,847.56,620.06
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,851.41,619.73
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,859.16,622.19
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,859.01,619.69
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,855.21,614.94
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,846.46,606.84
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,834.09,596.19
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,814.5,580.7
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,791.6,563.07
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,765.22,544.54
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,736.01,523.93
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,701.96,498.9
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,665.97,472.24
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,626.9,444.11
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,586.17,414.16
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,542.07,381.13
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,496.68,346.31
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,449.11,309.07
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,400.85,270.51
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,346.47,227.22
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,295.11,186.18
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,243.04,146.53
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,191.85,111.51
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,140.26,84.73
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,109.04,81.08
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,108.32,80.96
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,107.47,80.72
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,105.07,79.1
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,102.48,77.33
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,96.5,72.98
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,91.66,69.49
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.51,64.85
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.23,59.98
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,69.7,52.35
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,60.04,44.31
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,46.06,32.31
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,32.03,19.85
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,5.51,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,10.68,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,45.84,29.17
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,88.02,65.0
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,129.38,99.75
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,173.25,136.12
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,212.27,167.74
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,252.51,199.49
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,287.42,226.04
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,321.95,251.64
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,322.42,249.79
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,303.27,233.11
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,397.21,303.19
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,495.12,373.39
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,467.21,349.96
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,454.33,337.75
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,588.34,434.98
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,724.07,528.86
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,731.47,530.23
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,735.91,530.41
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,748.3,536.51
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,757.7,540.57
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,817.57,584.42
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,845.54,604.55
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,822.36,587.8
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,795.57,569.09
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,768.21,550.24
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,738.06,529.17
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,704.1,504.24
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,668.08,477.48
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,628.8,448.9
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,587.57,418.2
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,542.89,384.25
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,496.69,348.27
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,448.15,309.58
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,397.26,268.34
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,343.88,224.67
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,289.76,180.51
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,235.26,138.24
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,181.28,100.8
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,127.77,73.49
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,94.79,70.19
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,93.51,69.56
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,84.81,62.97
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,82.86,61.64
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,80.8,60.22
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,77.84,58.18
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,74.79,56.04
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,70.04,52.45
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,65.18,48.66
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,58.46,43.17
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,48.96,35.14
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,38.78,26.32
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,28.61,17.08
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.41,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,15.07,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,42.96,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,124.65,87.07
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,199.71,152.16
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,271.08,212.12
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,356.99,281.94
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,421.0,332.64
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,488.02,383.74
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,547.66,427.71
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,608.54,471.19
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,657.16,504.21
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,701.47,532.86
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,741.26,556.56
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,779.04,578.44
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,808.35,595.43
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,834.79,610.43
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,854.94,621.21
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,860.65,622.55
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,869.81,626.38
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,875.36,627.91
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,875.02,625.76
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,870.93,621.33
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,860.52,614.23
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,846.41,604.84
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,827.88,591.43
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,805.82,575.81
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,778.1,557.49
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,747.43,536.05
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,712.74,510.63
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,675.76,483.19
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,635.28,453.63
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,592.71,421.86
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,546.51,386.69
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,498.66,349.38
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,448.92,309.63
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,398.02,268.11
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,336.07,225.96
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,313.03,216.19
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,256.54,164.0
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,183.21,100.9
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,120.11,66.57
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,84.9,62.33
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,83.78,61.8
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,82.56,61.16
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,80.71,59.9
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,72.72,53.67
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,69.69,51.55
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,66.58,49.31
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,62.82,46.39
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,59.05,43.38
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,52.79,38.36
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,46.49,33.09
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,37.47,25.23
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,26.61,15.45
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,37.2,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,116.65,80.76
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,188.45,143.26
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,257.56,201.31
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,340.86,269.11
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,404.39,319.51
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,471.1,370.53
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,435.66,341.13
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,377.81,294.26
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,529.65,410.12
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,686.57,523.25
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,723.64,545.56
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,762.21,569.38
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,791.6,586.1
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,818.23,600.82
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,838.31,611.36
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,843.97,612.43
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,853.54,615.98
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,859.57,617.26
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,859.8,615.23
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,856.34,610.98
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,847.02,604.34
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,834.04,595.47
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,814.97,583.04
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,792.48,568.43
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,765.33,549.98
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,735.33,528.89
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,701.79,504.01
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,666.01,477.24
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,626.8,448.74
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,585.55,418.07
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,541.42,384.51
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,495.48,348.67
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,446.41,309.61
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,396.22,268.75
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,344.83,226.62
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,289.35,181.76
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,249.84,160.53
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,243.69,167.86
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,208.16,145.03
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,179.33,136.85
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,171.47,131.44
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,170.97,131.77
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,128.68,98.62
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,97.03,73.57
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,88.89,67.43
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,80.15,60.68
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,74.69,56.39
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,66.49,49.73
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,58.26,42.99
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,49.92,35.91
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,38.87,26.36
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,27.75,16.29
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.0,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,14.95,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,118.72,81.41
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,214.29,162.16
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,287.3,222.54
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,368.3,287.12
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,430.14,335.0
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,494.84,383.06
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,551.68,422.83
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,607.68,460.53
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,654.42,491.48
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,700.02,520.75
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,738.65,544.85
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,766.79,561.73
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,795.0,578.65
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,820.36,593.59
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,839.97,605.16
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,856.26,614.6
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,865.5,619.15
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,871.11,621.48
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,870.35,620.11
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,865.84,616.41
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,856.28,610.47
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,842.96,602.15
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,823.16,588.39
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,799.85,572.38
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,773.2,555.1
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,743.49,534.64
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,708.91,510.39
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,671.95,483.92
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,631.72,454.28
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,589.32,422.36
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,543.87,387.5
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,496.69,350.4
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,446.88,310.33
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,395.85,268.38
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,344.58,230.69
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,317.0,213.2
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,271.82,176.71
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,220.19,137.93
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,181.46,120.71
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,174.98,133.73
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,166.18,127.49
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,161.43,124.42
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,141.86,109.28
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,131.56,101.44
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,116.25,89.66
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,97.07,74.54
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,86.08,65.91
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,74.58,56.67
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,59.66,44.34
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,45.66,32.53
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.74,23.07
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,25.81,14.79
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,12.96,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,23.99,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,112.58,76.49
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,184.02,139.07
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,254.79,197.81
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,340.23,266.3
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,404.18,316.09
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,471.37,366.41
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,532.48,410.53
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,595.18,454.3
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,642.67,486.25
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,689.34,516.48
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,726.48,539.76
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,765.2,563.91
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,684.74,504.56
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,574.85,422.79
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,572.87,419.82
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,550.0,401.99
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,457.6,334.5
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,347.23,253.21
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,496.16,360.78
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,638.96,458.75
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,761.57,547.11
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,840.1,602.39
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,762.36,544.87
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,659.33,469.3
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,599.61,427.67
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,537.93,384.14
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,626.3,449.36
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,668.16,479.86
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,489.66,352.14
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,325.81,233.41
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,431.16,309.12
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,497.73,350.98
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,449.28,311.87
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,399.74,271.49
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,341.72,231.2
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,318.39,219.82
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,264.84,172.13
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,189.98,110.01
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,138.47,82.33
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,103.81,77.63
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,102.86,77.31
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,101.76,76.85
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,108.02,82.16
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,113.41,86.81
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,112.03,86.21
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,112.29,86.94
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,97.79,75.35
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,83.03,63.37
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,67.69,50.78
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,52.62,38.13
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,37.33,25.06
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,21.9,11.57
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,11.06,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,42.38,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,137.76,93.73
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,222.47,169.06
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,296.84,231.86
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,379.29,299.18
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,442.54,348.39
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,508.68,397.36
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,563.32,435.86
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,621.35,475.09
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,668.16,504.47
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,713.78,531.79
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,752.06,553.27
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,779.47,566.94
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,808.45,583.3
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,834.52,597.64
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,852.95,605.81
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,867.99,611.89
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,877.74,617.71
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,883.8,621.36
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,883.45,620.26
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,879.27,616.85
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,869.07,610.58
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,855.11,602.0
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,835.41,588.57
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,812.18,572.93
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,784.81,555.79
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,754.39,535.57
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,719.78,510.74
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,682.7,483.78
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,641.98,454.57
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,599.06,423.07
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,553.13,388.6
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,505.11,351.6
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,454.04,311.3
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,401.7,269.07
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,333.97,223.74
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,316.91,219.33
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,255.77,162.94
