Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,181.63,97.71
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,125.72,68.38
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,86.11,62.99
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,84.3,61.93
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,73.85,53.92
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,71.64,52.37
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,69.33,50.71
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,66.4,48.65
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,63.4,46.51
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,54.51,39.37
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,50.33,36.02
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,45.17,31.88
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,40.03,27.56
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,32.28,20.8
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,24.59,13.54
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,12.14,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,50.91,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,151.17,102.1
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,236.17,179.13
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,307.14,238.79
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,385.43,301.77
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,448.02,349.83
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,511.12,395.84
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,567.07,434.53
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,623.42,471.76
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,670.2,501.74
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,715.75,530.33
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,746.28,548.7
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,782.26,570.65
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,810.03,586.2
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,834.9,599.81
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,854.01,610.07
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,869.72,618.22
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,878.73,621.79
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,884.05,623.17
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,883.4,621.27
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,878.93,617.09
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,869.3,610.37
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,855.87,601.38
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,835.12,586.92
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,810.84,570.3
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,783.57,552.97
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,753.23,532.73
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,718.7,508.89
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,681.69,482.88
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,641.01,453.76
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,598.14,422.34
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,552.37,387.22
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,504.77,349.92
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,454.33,310.31
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,402.64,268.79
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,349.28,225.55
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,295.92,182.37
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,241.09,139.86
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,186.43,101.64
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,131.59,72.77
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,82.8,60.1
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,81.57,59.49
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,80.22,58.76
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,78.28,57.43
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,76.25,56.03
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,67.31,49.17
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,64.09,46.86
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,60.22,43.96
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,56.33,40.95
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,49.97,35.84
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,43.55,30.46
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,34.82,22.86
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,24.46,13.36
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.23,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,35.9,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,129.33,86.0
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,208.33,158.02
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,284.55,221.73
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,365.96,287.47
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,430.02,337.76
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,497.13,388.11
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,555.03,428.97
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,611.45,467.1
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,659.55,498.33
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,706.56,527.67
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,746.34,551.45
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,784.16,573.54
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,803.92,583.82
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,829.77,598.22
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,849.69,609.07
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,866.35,617.89
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,876.57,622.65
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,883.12,625.2
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,883.16,623.73
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,879.43,620.0
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,869.32,613.62
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,855.45,604.92
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,835.85,591.34
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,812.71,575.56
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,785.03,557.76
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,754.3,537.16
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,720.11,512.25
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,683.42,485.24
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,642.68,455.95
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,599.73,424.38
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,553.37,388.73
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,505.26,351.0
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,454.85,311.32
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,403.18,269.73
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,349.85,226.47
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,296.71,183.44
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,242.13,140.98
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,187.71,102.78
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,124.32,67.22
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,83.83,60.93
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,82.33,60.1
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,80.69,59.15
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,78.8,57.86
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,76.83,56.51
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,67.84,49.61
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,64.65,47.33
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,60.46,44.17
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,56.24,40.88
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,49.88,35.68
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,43.48,30.25
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,34.37,22.35
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,23.69,12.58
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,25.25,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,116.39,75.79
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,193.66,146.27
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,264.66,206.23
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,350.69,276.29
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,415.94,327.97
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,484.48,380.07
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,545.61,424.95
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,608.3,469.42
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,656.43,501.4
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,700.72,529.17
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,742.04,553.44
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,781.55,575.92
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,811.38,592.38
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,828.27,600.18
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,847.95,610.25
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,864.41,618.21
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,874.52,622.14
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,880.98,623.88
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,881.0,622.03
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,877.27,617.96
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,867.58,610.26
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,854.15,600.34
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,834.57,586.61
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,811.48,570.75
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,783.91,552.95
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,753.34,532.33
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,718.65,508.46
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,681.56,482.49
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,640.89,453.29
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,598.09,421.93
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,510.17,358.43
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,443.76,311.48
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,437.63,303.42
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,403.38,270.9
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,350.94,228.45
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,299.06,186.54
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,239.04,139.89
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,184.29,101.09
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,158.08,98.43
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,176.81,133.23
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,128.95,96.67
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,82.01,60.16
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,104.47,78.3
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,129.63,98.58
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,120.18,91.61
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,113.54,86.83
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,89.25,67.61
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,65.78,48.69
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,55.4,40.22
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,47.25,33.33
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,36.37,23.89
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,25.5,13.78
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,3.93,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,20.55,8.81
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,39.17,25.61
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,75.71,55.89
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,108.28,82.95
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,143.89,112.16
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,181.1,142.1
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,290.16,228.55
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,410.43,319.65
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,500.48,384.87
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,577.52,439.06
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,632.46,475.06
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,687.48,510.2
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,721.29,529.34
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,760.92,551.72
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,791.39,568.07
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,819.14,582.32
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,832.99,587.78
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,843.58,591.3
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,852.9,595.42
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,850.17,591.91
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,842.74,587.8
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,831.74,581.21
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,820.65,573.66
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,791.71,554.61
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,695.03,486.71
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,572.82,401.18
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,420.0,297.62
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,269.07,191.25
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,459.26,329.51
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,592.76,419.67
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,548.74,385.44
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,502.81,349.89
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,453.74,311.74
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,403.63,271.79
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,345.69,231.92
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,321.52,219.83
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,265.72,170.46
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,192.2,108.88
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,133.12,84.81
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,160.82,121.56
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,151.49,114.87
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,151.05,115.17
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,120.41,91.52
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,94.22,71.05
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,102.38,78.12
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,112.26,86.61
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,97.07,74.65
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,81.63,62.23
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,65.95,49.43
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,50.47,36.45
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,34.51,22.74
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,18.33,8.44
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,9.44,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,6.11,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,55.87,32.92
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,104.39,77.59
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,175.16,136.58
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,242.78,192.39
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,302.25,240.81
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,366.0,291.17
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,370.06,292.51
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,369.15,289.7
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,405.89,316.37
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,423.8,328.59
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,431.39,331.77
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,436.47,333.07
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,476.74,361.87
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,516.52,389.79
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,514.45,385.69
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,510.45,380.52
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,493.87,367.17
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,458.07,340.34
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,679.51,503.63
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,848.51,622.48
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,841.59,615.95
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,831.13,608.44
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,724.4,530.66
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,603.91,442.47
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,690.17,508.19
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,735.56,543.25
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,654.45,481.5
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,569.85,418.13
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,562.93,413.5
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,551.1,404.39
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,478.84,351.41
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,420.72,309.05
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,422.27,308.01
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,409.55,294.18
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,371.17,262.08
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,328.64,226.34
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,277.56,187.21
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,229.92,153.23
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,186.44,132.43
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,183.51,144.11
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,151.12,118.72
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,130.84,102.88
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,126.58,99.78
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,126.34,99.96
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,114.17,90.45
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,101.45,80.35
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,89.5,70.56
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,77.16,60.25
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,62.29,47.69
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,47.74,35.11
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,35.94,24.55
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.05,13.07
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,20.97,11.62
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,38.27,25.63
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,115.61,88.0
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,215.4,165.77
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,235.72,180.22
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,255.84,194.52
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,273.85,207.45
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,291.55,220.08
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,374.5,281.61
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,476.37,354.55
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,443.29,329.31
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,428.69,317.79
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,458.54,338.5
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,503.83,369.55
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,479.31,351.48
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,471.05,345.11
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,516.18,376.57
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,544.23,395.57
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,655.89,477.95
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,734.51,534.89
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,703.32,512.31
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,669.68,488.25
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,631.12,459.97
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,591.02,430.01
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,541.89,392.59
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,494.97,357.25
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,443.35,318.95
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,394.3,282.9
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,359.82,251.44
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,306.9,203.28
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,256.44,163.17
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,207.11,127.26
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,157.29,98.32
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,118.67,90.91
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,117.54,90.51
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,115.6,89.42
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,111.27,86.21
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,106.69,82.8
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,101.03,78.62
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,95.16,74.2
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,86.78,67.58
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,78.14,60.58
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,67.68,51.81
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,56.14,41.83
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,40.68,28.27
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,25.11,13.62
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,48.08,26.21
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,88.93,65.26
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,135.9,105.2
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,197.48,156.27
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,243.77,194.43
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,292.22,233.37
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,299.22,237.79
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,317.17,250.21
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,348.34,272.66
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,378.51,293.8
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,368.84,283.73
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,337.84,257.98
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,437.8,332.75
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,520.62,392.7
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,489.62,366.54
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,437.15,325.77
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,689.26,512.09
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,870.25,636.02
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,870.95,632.8
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,867.98,628.79
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,859.14,622.34
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,846.64,613.64
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,738.13,534.53
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,593.93,428.79
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,699.59,508.2
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,751.17,547.86
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,717.33,523.27
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,681.18,497.16
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,641.17,467.61
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,599.11,435.9
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,554.13,401.27
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,507.57,364.55
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,458.22,325.54
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,407.76,284.5
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,353.41,243.89
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,320.81,222.16
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,261.9,169.77
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,189.44,108.75
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,163.75,106.03
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,178.11,138.85
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,168.55,131.86
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,158.39,124.39
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,140.15,110.06
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,115.78,90.58
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,105.33,82.51
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,94.28,73.79
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,83.69,65.3
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,72.64,56.22
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,61.33,46.67
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,49.97,36.8
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,36.59,24.96
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,23.12,11.95
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,7.08,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,82.63,47.47
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,167.16,126.63
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,235.16,184.62
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,311.15,247.44
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,375.32,299.62
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,443.83,353.42
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,510.51,403.17
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,571.35,447.14
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,622.23,483.09
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,672.62,517.86
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,613.51,469.33
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,532.12,405.2
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,561.58,425.67
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,589.98,444.45
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,611.31,456.36
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,630.21,466.48
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,621.41,457.68
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,592.22,435.43
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,564.73,413.62
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,536.37,391.32
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,539.08,391.55
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,540.58,390.74
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,522.79,376.55
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,493.66,354.94
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,659.38,474.33
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,756.81,541.96
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,723.62,516.34
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,687.72,489.92
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,647.52,462.33
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,605.14,432.28
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,559.47,398.05
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,511.75,361.24
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,461.51,322.11
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,409.98,280.73
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,357.39,238.19
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,302.73,194.21
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,247.74,150.45
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,193.32,110.78
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,138.23,79.12
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,93.32,70.16
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,113.06,86.49
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,139.45,108.18
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,110.64,85.27
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,77.98,58.95
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,74.54,56.5
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,70.99,53.88
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,65.71,49.76
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,60.31,45.41
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,53.03,39.28
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.3,30.87
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,32.62,21.41
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,21.97,10.71
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,13.36,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,99.51,56.04
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,178.69,134.91
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,252.97,198.2
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,342.73,271.97
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,410.16,326.59
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,481.17,382.08
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,437.37,345.77
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,369.8,290.71
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,535.05,417.71
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,706.31,540.21
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,744.94,562.95
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,785.36,587.5
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,815.97,605.0
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,843.77,620.52
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,864.59,631.33
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,870.83,632.62
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,881.27,637.28
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,888.09,639.66
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,797.83,575.05
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,664.3,477.78
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,787.48,567.82
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,863.56,620.38
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,846.73,607.77
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,826.21,593.52
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,798.71,575.63
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,768.09,555.46
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,733.12,530.01
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,695.56,502.33
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,654.21,472.3
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,610.62,439.91
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,563.64,404.21
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,514.94,366.25
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,463.49,325.13
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,410.8,282.02
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,356.6,237.04
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,301.85,191.47
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,245.75,146.5
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,189.81,105.55
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,134.19,74.01
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,88.52,66.09
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,77.67,57.72
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,76.11,56.79
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,74.26,55.49
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,72.34,54.14
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,69.19,51.88
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,60.88,45.29
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,56.86,42.18
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,52.83,38.95
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,46.68,33.78
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,40.52,28.39
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,31.28,20.16
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,22.05,10.41
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,96.58,51.81
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,197.93,149.84
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,281.16,220.89
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,371.57,295.69
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,438.03,349.33
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,507.88,403.39
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,568.08,448.24
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,627.41,490.47
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,676.13,523.96
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,723.74,556.08
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,762.29,580.18
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,789.54,596.12
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,818.76,613.14
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,845.12,628.04
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,865.08,638.81
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,881.71,647.4
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,891.2,651.07
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,897.01,652.43
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,897.65,650.81
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,894.45,646.83
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,884.32,639.74
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,870.38,630.29
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,851.43,616.36
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,828.88,600.17
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,800.9,581.61
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,769.78,560.93
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,734.36,534.57
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,696.38,506.01
