Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,654.89,475.38
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,611.13,442.42
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,564.4,405.74
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,515.96,366.97
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,464.67,325.85
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,412.12,282.76
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,358.33,238.37
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,305.38,194.67
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,250.43,150.77
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,188.58,105.44
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,133.32,73.79
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,87.87,65.33
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,86.54,64.64
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,85.09,63.84
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,76.83,57.36
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,75.07,56.16
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,71.82,53.83
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,68.47,51.39
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,64.07,48.01
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,59.66,44.49
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,52.32,38.42
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,42.55,30.05
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.17,20.84
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,21.88,9.93
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,64.52,31.3
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,131.79,98.48
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,223.51,175.37
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,318.97,254.39
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,387.69,310.2
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,461.15,367.7
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,539.45,426.96
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,613.88,481.56
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,665.77,517.27
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,716.98,550.96
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,757.97,575.74
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,801.92,602.1
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,833.26,620.35
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,861.75,636.55
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,884.53,649.07
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,892.34,651.64
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,902.79,655.7
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,909.54,657.4
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,910.19,655.47
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,907.03,651.24
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,897.38,644.26
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,883.92,634.94
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,865.0,620.88
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,842.46,604.6
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,814.1,585.78
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,782.63,564.62
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,747.53,538.6
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,709.75,510.39
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,667.53,479.65
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,623.09,446.64
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,575.6,410.73
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,526.23,372.43
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,473.83,330.81
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,420.22,287.22
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,364.96,241.63
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,309.15,195.45
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,252.2,149.73
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,195.47,108.16
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,138.59,75.77
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,81.23,59.48
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,79.51,58.47
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,77.66,57.32
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,75.52,55.94
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,73.3,54.48
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,70.13,52.22
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,61.73,45.61
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,57.68,42.5
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,53.64,39.27
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,47.1,33.88
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,40.56,28.23
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,31.28,20.02
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,20.56,8.6
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,88.55,42.03
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,179.78,135.38
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,260.32,204.28
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,358.48,285.14
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,426.76,340.08
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,498.61,395.52
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,563.84,444.14
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,627.95,490.04
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,677.19,522.52
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,725.36,553.49
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,767.18,578.21
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,807.06,601.06
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,827.45,611.28
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,854.28,625.89
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,874.62,636.35
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,891.64,644.68
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,901.62,648.48
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,907.86,650.03
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,907.94,647.75
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,904.17,643.18
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,893.41,635.61
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,878.87,625.77
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,859.76,611.83
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,837.03,595.69
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,808.83,577.56
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,777.49,557.33
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,741.74,531.53
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,703.36,503.43
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,661.88,473.66
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,618.1,441.51
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,570.62,405.89
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,521.29,367.88
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,469.41,326.91
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,416.25,283.87
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,360.89,238.38
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,304.98,192.21
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,248.14,146.85
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,191.4,105.32
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,134.65,72.76
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,86.03,63.57
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,83.86,62.21
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,73.29,54.04
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,70.99,52.39
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,68.6,50.66
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,65.61,48.53
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,62.57,46.31
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,53.63,39.14
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,49.42,35.76
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,43.47,30.84
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,37.55,25.72
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,28.95,18.03
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.45,7.99
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,95.69,42.03
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,201.19,150.73
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,281.41,219.36
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,370.95,292.93
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,438.7,346.9
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,510.0,401.18
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,571.6,446.26
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,631.9,488.29
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,681.86,520.7
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,730.78,551.59
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,771.58,576.2
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,810.28,599.01
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,830.43,609.13
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,856.94,623.58
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,877.61,634.07
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,894.85,642.38
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,904.3,645.75
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,910.03,646.92
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,910.55,645.34
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,907.21,641.48
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,897.31,634.92
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,883.56,626.06
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,863.5,611.97
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,839.86,595.69
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,811.99,577.94
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,780.94,558.06
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,745.4,532.64
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,707.16,504.83
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,665.46,475.1
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,621.45,442.98
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,573.65,407.45
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,523.95,369.43
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,471.76,328.35
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,418.29,285.16
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,363.11,239.92
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,307.72,194.28
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,250.79,148.93
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,194.03,107.37
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,136.86,74.31
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,87.14,64.46
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,76.21,56.08
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,74.55,55.07
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,72.3,53.46
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,69.97,51.78
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,66.67,49.4
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,58.48,42.94
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,54.32,39.72
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,50.16,36.37
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,43.85,31.15
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,37.56,25.7
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,28.58,17.68
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.65,6.89
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,102.59,41.27
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,210.09,158.06
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,289.98,226.93
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,379.15,300.2
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,447.14,354.74
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,518.62,409.51
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,576.15,451.98
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,638.03,495.13
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,687.66,527.58
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,736.18,558.49
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,776.05,581.55
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,804.63,596.5
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,834.28,614.48
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,861.0,630.41
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,880.95,640.56
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,897.43,648.5
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,907.49,652.34
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,913.79,653.89
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,912.6,650.77
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,907.53,645.37
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,898.08,638.98
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,884.77,630.23
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,864.72,616.24
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,841.08,600.0
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,813.58,582.24
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,782.88,562.32
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,746.67,536.17
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,707.91,507.69
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,665.97,477.39
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,621.76,444.77
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,574.47,409.23
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,525.44,371.42
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,473.08,330.07
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,419.53,286.74
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,364.5,241.47
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,308.88,195.49
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,251.96,150.08
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,195.27,108.48
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,138.31,75.36
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,88.19,65.3
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,77.38,57.03
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,75.76,56.06
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,72.94,53.99
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,69.98,51.79
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,66.67,49.4
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,58.47,42.94
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,53.99,39.45
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,49.47,35.8
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,43.13,30.54
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,36.8,25.05
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,27.8,16.99
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.85,5.68
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,101.1,35.43
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,207.65,155.62
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,286.21,223.76
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,373.66,296.06
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,442.97,351.54
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,515.92,407.36
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,577.01,452.13
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,636.11,493.34
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,686.16,525.64
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,735.14,556.31
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,776.55,581.33
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,815.85,604.51
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,836.58,614.2
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,863.98,628.31
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,883.57,637.53
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,899.75,644.59
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,909.6,649.47
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,915.71,652.16
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,915.24,649.51
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,910.9,644.64
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,900.44,637.86
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,886.18,628.79
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,864.83,614.03
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,839.95,597.12
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,811.79,579.32
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,780.56,559.32
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,744.31,533.69
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,705.62,505.93
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,663.91,476.28
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,620.05,444.34
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,572.93,409.19
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,524.23,371.85
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,447.37,316.47
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,396.41,281.93
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,365.1,251.87
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,308.14,198.59
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,251.48,152.96
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,195.38,111.27
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,164.52,103.62
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,172.84,133.1
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,126.16,96.67
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,80.27,60.18
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,97.18,74.22
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,126.36,98.22
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,91.74,70.45
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,67.19,50.56
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,61.42,45.91
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,55.49,40.99
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,48.34,34.95
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,41.15,28.63
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.26,17.3
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,17.52,4.08
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,82.68,23.13
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,170.77,126.92
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,244.47,190.77
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,327.84,260.05
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,402.77,320.23
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,477.06,377.69
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,350.28,277.15
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,195.68,151.46
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,219.08,169.13
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,242.23,185.93
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,533.69,411.11
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,791.45,592.78
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,823.03,609.45
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,851.83,625.66
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,873.8,637.24
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,880.52,638.82
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,891.36,643.33
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,898.58,645.54
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,899.35,644.02
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,896.34,640.23
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,886.85,633.42
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,873.63,624.35
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,855.03,610.92
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,832.91,595.32
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,805.83,577.26
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,775.67,557.01
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,740.44,531.21
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,702.71,503.38
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,661.29,473.39
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,617.74,441.27
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,571.37,406.36
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,523.27,369.29
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,471.85,328.79
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,419.36,286.49
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,365.45,242.44
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,311.35,198.06
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,249.99,149.5
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,193.63,108.07
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,137.38,75.14
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,87.5,64.43
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,86.09,63.71
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,84.57,62.86
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,76.02,56.21
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,73.92,54.75
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,70.24,52.09
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,66.47,49.3
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,61.64,45.57
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,56.77,41.67
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,49.33,35.51
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,39.54,27.14
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,28.42,17.28
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,17.39,2.95
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,79.18,16.49
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,163.7,121.28
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,244.58,190.96
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,342.1,271.39
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,412.48,328.17
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,486.76,385.69
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,553.46,434.63
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,622.17,482.92
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,673.25,516.62
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,719.99,546.48
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,763.01,573.12
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,804.22,598.05
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,835.0,615.02
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,862.89,629.87
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,873.58,633.57
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,891.79,642.38
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,901.97,645.94
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,908.47,647.28
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,908.39,644.54
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,904.52,639.57
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,894.58,632.57
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,880.86,623.33
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,861.7,609.45
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,838.98,593.44
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,811.25,575.5
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,780.38,555.52
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,744.74,530.24
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,706.49,502.58
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,664.78,473.05
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,620.83,441.2
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,573.03,405.79
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,523.52,368.12
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,472.04,327.8
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,419.33,285.46
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,364.85,241.23
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,310.87,197.19
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,254.93,152.6
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,192.4,106.65
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,136.25,73.74
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,85.88,62.91
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,84.07,61.86
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,82.12,60.66
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,79.89,59.11
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,71.53,52.61
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,68.09,50.14
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,64.56,47.55
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,59.99,44.03
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,55.42,40.37
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,47.9,34.16
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,40.34,27.63
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.39,16.28
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,16.67,1.31
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,59.95,6.27
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,126.93,92.85
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,215.56,167.83
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,304.93,241.77
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,374.04,297.66
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,448.1,355.22
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,525.22,412.98
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,598.74,466.19
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,651.99,502.3
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,704.75,536.4
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,749.82,563.39
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,788.59,585.46
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,821.35,604.02
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,851.36,620.52
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,873.47,632.01
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,892.31,641.42
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,904.14,646.34
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,912.3,649.05
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,899.26,638.35
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,896.09,634.3
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,886.93,627.79
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,874.07,619.07
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,855.92,606.15
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,834.28,591.09
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,806.82,573.26
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,776.35,553.19
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,741.26,528.0
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,703.74,500.79
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,662.56,471.46
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,619.31,439.99
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,572.28,404.25
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,523.85,366.72
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,472.92,327.83
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,421.0,287.05
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,364.98,241.99
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,310.1,197.41
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,254.09,153.28
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,198.71,112.8
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,166.2,103.34
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,170.83,129.89
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,164.05,125.27
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,163.7,125.7
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,118.05,89.92
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,78.7,58.63
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,74.91,55.93
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,71.01,53.06
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,65.36,48.55
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,59.61,43.81
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,49.0,35.04
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.65,27.86
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,28.26,16.88
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,15.86,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,78.38,2.47
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,163.91,120.26
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,243.5,189.29
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,339.54,268.45
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,364.6,289.44
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,391.36,310.01
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,507.51,399.08
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,625.39,485.34
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,676.99,518.85
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,724.17,548.67
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,769.3,576.38
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,812.73,602.33
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,843.68,619.44
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,860.88,627.34
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,882.85,637.51
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,901.55,645.44
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,911.27,650.29
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,917.29,652.95
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,918.11,651.11
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,915.06,646.99
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,904.98,638.92
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,891.08,628.59
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,872.07,615.43
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,849.43,600.02
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,821.32,582.33
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,790.01,562.47
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,754.19,537.45
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,715.66,509.6
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,672.89,479.19
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,627.86,446.45
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,579.79,410.81
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,529.88,372.75
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,476.83,331.18
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,422.59,287.61
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,366.88,242.11
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,310.58,195.8
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,252.97,149.91
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,195.61,107.66
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,138.46,74.03
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,85.93,63.01
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,75.06,54.73
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,73.32,53.66
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,70.97,51.98
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,68.55,50.24
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,65.18,47.81
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,57.04,41.42
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,52.8,38.13
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,48.59,34.73
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,41.85,29.13
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,35.13,23.29
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,25.29,14.42
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,64.4,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,149.44,109.32
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,227.06,176.85
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,315.42,250.28
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,385.73,307.3
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,468.03,371.09
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,537.44,423.21
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,608.98,475.17
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,661.78,510.67
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,713.99,544.67
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,760.28,572.6
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,801.26,596.22
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,832.54,613.82
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,861.0,629.38
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,883.66,640.99
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,891.02,642.59
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,901.88,647.02
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,909.1,649.16
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,910.21,647.52
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,907.55,643.65
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,897.92,636.8
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,884.53,627.71
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,865.28,613.99
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,842.49,598.11
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,814.7,579.06
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,783.81,558.03
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,748.52,532.88
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,710.61,505.36
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,668.55,475.39
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,624.32,443.21
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,576.67,407.94
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,527.37,370.48
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,475.49,330.01
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,422.47,287.61
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,367.53,243.0
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,312.12,197.65
