Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,255.7,152.93
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,199.66,111.78
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,135.28,72.44
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,82.57,60.35
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,81.23,59.66
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,79.8,58.86
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,77.63,57.35
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,82.24,61.31
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,72.45,53.73
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,61.96,45.46
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,57.27,41.81
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,52.57,38.02
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,45.31,31.89
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,38.03,25.51
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,27.06,15.61
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,18.03,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,75.33,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,159.34,115.95
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,242.43,188.35
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,344.0,271.97
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,344.32,273.3
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,325.6,258.32
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,367.82,290.39
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,409.36,320.72
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,469.44,364.64
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,531.0,408.38
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,682.04,516.89
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,804.49,597.56
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,753.16,557.17
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,654.63,482.57
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,797.12,582.69
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,890.84,641.77
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,901.36,645.33
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,908.22,647.24
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,836.75,596.22
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,716.53,509.4
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,825.11,587.32
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,882.2,625.94
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,861.29,610.59
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,836.91,593.63
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,808.99,575.64
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,778.06,555.62
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,742.88,530.33
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,705.28,503.0
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,663.97,473.41
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,620.57,441.7
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,573.4,406.65
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,524.83,369.65
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,474.19,330.67
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,422.48,289.72
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,363.77,246.88
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,331.86,226.21
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,270.99,173.22
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,197.79,111.69
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,141.79,78.21
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,89.88,66.13
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,88.57,65.49
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,80.33,59.28
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,77.21,57.01
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,73.93,54.59
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,70.24,51.94
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,66.48,49.16
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,60.96,44.74
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,55.37,40.12
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,47.48,33.58
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,37.21,24.8
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,25.38,14.17
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,13.63,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,56.34,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,121.54,87.08
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,211.46,163.89
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,301.17,238.29
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,371.66,295.53
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,447.37,354.6
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,522.85,411.25
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,594.51,463.25
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,648.57,500.13
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,702.19,535.12
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,748.17,562.94
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,792.72,589.13
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,775.37,573.15
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,739.95,543.55
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,825.18,599.8
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,892.7,638.98
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,903.89,642.44
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,911.46,644.07
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,912.13,641.43
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,909.01,636.57
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,885.65,620.44
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,873.2,611.48
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,863.26,603.24
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,835.55,583.88
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,808.58,566.03
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,778.59,545.97
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,743.28,521.01
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,705.66,494.24
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,664.45,465.7
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,621.37,435.24
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,574.3,401.47
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,526.05,365.92
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,475.92,327.77
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,425.09,288.14
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,369.53,244.95
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,318.26,204.68
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,265.0,163.39
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,212.89,125.71
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,160.15,94.21
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,111.44,82.29
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,110.09,81.74
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,108.6,81.04
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,103.46,77.45
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,98.74,74.17
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,92.38,69.5
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,85.82,64.58
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,76.96,57.52
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,67.88,50.09
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,55.9,40.25
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,43.16,29.45
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,27.99,15.93
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.76,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,18.87,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,41.92,26.49
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,113.54,85.9
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,177.49,138.57
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,191.62,150.78
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,206.42,162.81
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,311.27,245.69
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,408.45,319.7
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,416.99,323.35
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,402.37,310.41
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,498.13,380.83
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,577.55,437.21
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,608.8,456.46
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,638.25,474.46
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,650.97,479.7
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,661.17,483.34
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,566.85,414.91
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,491.45,359.06
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,278.86,207.15
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,93.01,66.65
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,114.93,83.81
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,136.7,100.37
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,221.32,163.96
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,305.52,225.35
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,447.77,327.92
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,554.34,401.63
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,449.23,327.16
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,344.48,252.44
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,297.25,218.87
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,250.37,184.8
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,314.19,231.95
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,368.97,271.11
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,384.72,282.02
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,388.16,282.99
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,353.1,256.65
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,316.17,229.23
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,283.06,201.5
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,249.44,173.83
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,204.72,141.76
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,146.88,115.37
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,149.46,118.19
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,157.0,125.01
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,137.71,109.64
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,118.84,94.47
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,110.64,88.02
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,102.21,81.24
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,87.9,69.35
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,73.12,56.8
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,57.98,43.75
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,42.63,30.21
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,26.2,15.02
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,9.92,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,20.57,10.02
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,48.28,33.57
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,83.29,63.01
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,114.47,89.19
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,146.21,115.4
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,171.94,135.74
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,197.49,155.46
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,172.91,134.71
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,135.79,103.97
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,150.08,115.03
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,164.49,126.05
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,316.81,246.12
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,478.4,367.89
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,521.85,398.13
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,564.56,427.86
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,428.54,325.46
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,256.72,193.96
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,211.4,159.5
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,167.79,125.83
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,362.19,274.79
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,560.18,418.84
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,290.88,220.29
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,27.17,15.8
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,162.7,121.74
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,298.35,224.3
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,189.64,141.84
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,84.01,60.35
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,115.52,85.19
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,146.26,109.26
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,176.58,132.65
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,205.7,154.97
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,288.48,217.34
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,354.39,265.01
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,267.22,200.21
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,189.48,142.78
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,149.33,112.2
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,109.9,81.84
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,109.23,81.59
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,108.47,85.08
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,84.18,65.3
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,58.43,44.0
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,84.57,66.29
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,107.66,86.0
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,93.99,74.9
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,80.2,63.54
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,66.33,51.77
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,52.34,39.69
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,38.9,27.94
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,25.22,15.83
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,14.86,6.07
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.08,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,13.71,4.85
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,25.99,15.62
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,39.4,27.03
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,55.78,40.82
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,71.93,54.22
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,62.07,45.95
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,54.48,39.55
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,74.97,56.18
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,96.11,73.12
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,85.16,63.83
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,74.97,55.27
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,78.21,57.69
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,81.47,60.12
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,90.44,66.95
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,99.41,73.72
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,145.32,109.73
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,191.68,145.46
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,172.91,130.63
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,154.6,116.32
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,155.92,117.24
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,157.18,118.09
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,114.4,84.56
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,72.51,51.62
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,115.88,85.57
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,158.82,118.66
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,112.05,82.43
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,66.12,46.6
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,154.78,115.62
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,240.86,180.84
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,251.45,188.58
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,261.21,195.92
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,224.33,168.62
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,188.58,141.97
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,218.83,164.92
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,246.57,185.47
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,214.31,161.31
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,192.61,145.49
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,148.04,111.83
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,104.34,81.83
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,119.46,94.7
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,133.4,106.55
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,114.18,90.95
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,94.62,74.93
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,82.16,64.83
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,69.59,54.45
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,56.91,43.67
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,44.12,32.61
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,32.51,22.44
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,20.59,11.87
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,11.79,3.51
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,4.72,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.11,1.28
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,18.28,9.31
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,27.49,17.17
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,37.49,25.65
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,47.52,34.02
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,72.22,54.23
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,97.22,74.3
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,112.11,86.03
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,127.0,97.61
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,228.9,178.71
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,320.78,249.04
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,309.12,238.32
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,296.95,227.69
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,284.0,216.57
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,252.4,191.53
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,282.76,214.02
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,293.91,221.77
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,356.77,267.84
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,418.19,311.45
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,422.52,313.19
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,426.25,314.85
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,426.29,314.47
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,425.64,313.63
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,441.34,324.49
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,455.38,334.03
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,433.7,318.35
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,412.58,303.27
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,285.18,211.54
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,162.07,120.01
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,126.63,93.3
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,91.95,66.63
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,208.69,155.97
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,311.1,231.18
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,312.53,230.73
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,302.04,221.22
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,214.65,158.19
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,133.67,99.6
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,146.7,110.05
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,157.39,124.52
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,145.11,115.14
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,132.71,105.6
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,126.58,100.95
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,120.24,96.09
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,105.37,84.15
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,90.37,71.9
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,75.55,59.41
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,60.64,46.59
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,45.07,33.04
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,29.34,19.14
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,17.16,7.34
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,3.93,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,7.58,0.05
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,15.6,7.05
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,23.64,13.9
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,32.47,21.37
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,41.33,28.74
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,70.89,52.93
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,102.16,78.04
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,122.36,94.07
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,142.65,109.98
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,273.93,214.66
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,415.15,322.15
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,448.94,345.81
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,481.98,369.08
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,513.79,390.56
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,544.59,411.02
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,556.65,418.14
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,567.32,424.4
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,539.03,401.58
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,510.23,378.7
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,542.62,401.95
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,572.75,423.08
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,618.39,455.17
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,672.53,492.1
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,522.32,384.69
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,382.46,282.4
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,288.03,213.79
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,193.61,143.42
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,205.24,152.37
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,216.42,160.76
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,289.18,215.07
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,352.47,261.1
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,372.29,274.54
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,383.92,280.94
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,325.95,238.68
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,282.27,207.81
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,269.74,195.55
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,245.48,174.35
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,207.91,151.51
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,183.58,145.15
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,157.47,124.79
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,135.8,107.76
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,119.14,94.44
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,102.29,80.79
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,88.92,70.04
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,75.44,58.99
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,61.84,47.5
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,48.13,35.71
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,35.31,24.56
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,22.14,12.96
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,12.57,3.58
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,12.36,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,27.47,14.86
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,70.59,51.98
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,110.2,85.73
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,158.81,126.22
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,196.94,157.47
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,171.33,135.62
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,143.66,111.86
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,199.52,156.32
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,242.55,189.69
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,221.48,171.61
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,184.43,141.36
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,285.76,219.93
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,371.81,284.26
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,450.37,340.75
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,507.26,380.4
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,563.11,419.7
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,638.31,471.22
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,592.71,437.4
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,566.71,417.7
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,558.58,411.05
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,549.6,403.76
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,587.88,430.27
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,622.46,453.4
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,596.39,434.12
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,570.21,415.23
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,576.92,420.43
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,585.12,426.07
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,501.12,366.3
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,427.28,313.5
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,466.48,342.15
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,488.55,356.28
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,445.78,324.05
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,405.44,293.7
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,360.05,259.85
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,318.56,229.0
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,285.44,199.19
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,232.35,154.49
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,181.0,119.62
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,128.06,100.56
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,143.02,113.22
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,155.72,123.98
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,123.85,98.22
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,90.03,70.52
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,78.3,61.09
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,63.73,49.05
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,57.76,44.03
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,51.69,38.75
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,42.88,30.97
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,31.93,21.1
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.03,8.5
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,37.13,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,111.99,76.57
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,205.05,159.84
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,297.79,237.69
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,371.25,298.79
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,450.47,362.37
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,246.81,200.19
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,10.66,3.1
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,364.6,294.93
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,710.64,554.17
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,758.41,583.67
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,804.85,613.63
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,703.7,536.32
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,576.87,437.58
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,751.42,567.05
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,909.45,673.58
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,801.48,594.9
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,665.59,493.17
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,665.79,492.69
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,664.11,490.24
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,678.14,499.56
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,689.74,507.06
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,603.47,443.71
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,535.9,393.25
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,589.28,432.58
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,645.59,472.33
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,631.37,462.03
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,614.49,450.03
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,580.57,425.19
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,547.15,400.59
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,477.09,349.75
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,416.33,305.58
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,419.66,306.75
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,412.8,298.49
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,372.23,261.99
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,314.72,209.31
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,248.45,168.05
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,238.5,174.02
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,172.95,115.7
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,87.3,66.38
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,85.6,65.43
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,83.79,64.32
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,98.17,76.47
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,115.17,90.82
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,102.14,80.48
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,88.57,69.53
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,70.77,54.74
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,53.27,39.89
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,43.5,31.32
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,33.74,22.42
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,19.96,7.65
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,6.29,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,9.48,2.02
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,14.44,6.24
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,20.18,11.09
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,25.93,15.88
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,30.16,19.35
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,22.77
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,44.83,31.2
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,55.3,39.58
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,74.29,54.65
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,94.26,70.28
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,90.64,67.15
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,87.22,64.24
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,111.77,83.37
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,136.48,102.36
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,140.49,105.27
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,144.49,108.21
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,151.36,113.37
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,158.13,118.46
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,174.7,131.07
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,191.04,143.44
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,207.5,155.54
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,223.6,167.28
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,216.26,161.6
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,208.97,156.03
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,229.24,171.29
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,248.82,185.92
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,202.33,150.85
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,156.99,116.45
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,93.1,67.33
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,29.41,17.59
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,129.5,95.89
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,223.36,167.69
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,141.51,105.19
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,58.73,41.02
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,38.14,24.83
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,17.66,8.53
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,31.11,19.38
