Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,44.58,31.83
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,105.97,83.18
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,156.29,124.97
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,129.19,102.95
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,111.76,88.89
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,90.21,71.18
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,72.46,56.42
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,63.23,48.66
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,56.26,42.59
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,45.28,32.95
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,34.23,22.9
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,17.46,5.24
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,10.64,2.02
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,21.75,12.09
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,32.9,21.7
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,47.91,34.43
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,62.74,46.82
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,84.3,64.56
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,105.7,81.86
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,153.02,120.33
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,218.55,172.28
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,303.41,239.07
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,410.4,320.28
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,446.64,345.91
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,482.19,370.98
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,545.77,416.73
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,630.87,476.08
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,656.08,491.37
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,679.42,505.46
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,560.45,417.34
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,443.17,329.78
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,515.38,381.45
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,564.88,414.83
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,565.1,413.27
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,563.9,411.09
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,376.3,278.59
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,181.21,134.49
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,219.07,163.58
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,255.88,190.67
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,306.17,227.76
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,346.83,257.27
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,355.54,263.63
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,361.6,268.06
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,294.82,219.46
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,236.64,176.97
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,225.85,169.26
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,215.05,161.34
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,209.68,157.36
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,194.73,146.11
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,187.36,140.63
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,176.96,140.82
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,154.13,122.97
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,136.13,108.86
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,124.91,100.01
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,123.92,99.59
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,108.37,87.06
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,92.29,73.84
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,77.27,61.1
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,61.88,47.76
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,46.64,34.34
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,31.17,20.43
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,16.06,3.4
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,48.29,34.23
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,100.91,76.78
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,147.11,114.02
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,211.15,164.6
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,258.97,201.26
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,307.06,237.42
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,332.22,255.61
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,356.93,273.37
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,388.29,295.59
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,419.1,317.08
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,600.15,451.25
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,755.29,561.22
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,667.74,495.94
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,578.09,429.61
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,624.95,464.11
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,685.59,506.77
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,596.8,441.3
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,527.29,389.32
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,694.45,515.79
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,797.59,591.77
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,709.85,524.6
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,609.55,449.11
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,538.1,397.35
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,470.59,347.93
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,432.88,319.81
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,397.31,293.09
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,432.77,316.47
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,430.16,306.38
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,344.98,245.04
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,300.23,218.92
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,263.58,179.11
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,198.89,116.43
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,142.67,81.08
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,88.9,68.09
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,80.28,61.26
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,78.46,59.98
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,76.31,58.43
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,74.15,56.86
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,70.07,53.76
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,65.93,50.53
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,59.95,45.6
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,51.29,38.17
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.07,29.14
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,30.85,19.76
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.55,1.66
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,36.56,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,108.11,69.23
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,206.19,160.63
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,300.27,240.36
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,376.56,304.39
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,458.87,371.04
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,351.24,283.18
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,209.76,165.93
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,481.0,384.72
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,729.28,571.43
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,779.97,604.03
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,824.39,632.67
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,858.11,652.88
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,888.99,670.97
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,914.9,685.52
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,924.86,689.19
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,935.94,695.26
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,943.27,698.93
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,945.22,698.06
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,943.3,694.77
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,932.87,686.69
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,918.6,676.22
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,898.34,660.82
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,874.47,643.17
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,845.88,623.72
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,814.05,602.07
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,777.21,576.58
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,737.59,547.59
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,693.68,514.78
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,647.51,479.65
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,597.75,441.1
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,546.28,400.29
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,492.37,356.58
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,437.38,310.89
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,380.39,263.0
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,320.42,212.64
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,261.1,163.4
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,202.53,118.06
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,145.2,82.06
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,90.11,68.54
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,88.13,67.34
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,79.45,60.56
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,76.68,58.52
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,73.84,56.39
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,69.69,53.35
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,65.49,50.17
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,59.1,44.87
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,52.66,39.31
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,40.48,28.6
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,30.9,19.68
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,60.29,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,170.82,109.59
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,271.01,211.66
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,379.34,303.2
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,457.16,368.14
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,539.58,433.97
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,608.8,485.19
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,676.76,533.44
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,730.23,570.25
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,782.66,605.53
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,666.47,517.0
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,514.31,397.07
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,737.33,564.56
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,917.65,686.06
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,937.99,695.62
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,954.77,704.0
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,964.5,708.65
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,970.31,710.88
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,968.68,707.27
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,963.05,701.25
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,951.53,692.95
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,936.05,682.22
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,912.49,664.93
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,885.32,645.42
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,855.41,625.43
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,822.22,603.23
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,783.3,577.08
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,741.71,547.13
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,623.1,458.18
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,506.01,370.72
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,547.53,402.14
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,547.0,399.45
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,492.63,355.49
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,437.16,309.71
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,379.56,261.64
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,319.18,211.27
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,260.08,162.7
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,201.73,117.75
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,161.81,105.69
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,175.75,138.18
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,123.14,96.21
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,77.13,58.87
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,74.25,56.74
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,71.29,54.5
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,67.04,51.24
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,62.72,47.83
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,56.92,43.01
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,51.14,38.0
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,38.73,27.09
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,28.78,17.81
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,57.1,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,161.82,101.12
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,256.3,199.9
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,355.64,283.81
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,435.08,349.35
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,519.17,415.62
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,586.97,465.52
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,656.26,513.9
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,711.0,550.93
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,765.07,586.63
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,806.27,611.46
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,850.15,637.73
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,882.14,655.1
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,911.13,670.34
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,922.22,673.77
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,942.01,683.08
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,951.68,687.16
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,957.57,689.04
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,957.58,686.58
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,953.68,681.86
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,942.16,673.27
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,926.77,662.45
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,906.2,647.2
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,881.97,629.82
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,851.73,609.94
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,818.26,588.04
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,780.56,563.82
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,740.05,535.88
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,695.56,504.5
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,648.75,470.71
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,598.0,433.49
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,545.57,393.8
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,490.96,350.96
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,435.25,305.94
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,343.05,241.31
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,293.43,212.86
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,275.9,196.84
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,243.21,169.61
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,192.28,138.44
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,159.51,124.75
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,156.5,123.05
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,152.99,120.89
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,106.66,83.44
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,69.96,53.34
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,65.65,50.06
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,61.28,46.6
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,55.08,41.44
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,48.86,36.04
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,36.63,25.29
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,26.62,15.92
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,38.69,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,121.28,71.75
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,212.13,163.3
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,307.99,242.52
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,384.77,304.29
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,474.57,372.77
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,544.8,423.5
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,616.89,473.08
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,673.45,508.74
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,729.6,542.82
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,776.64,569.36
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,822.15,594.22
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,850.86,609.02
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,882.47,625.71
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,807.32,573.97
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,703.33,501.23
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,689.87,492.83
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,673.86,481.58
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,706.97,504.48
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,737.71,525.03
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,730.81,520.21
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,721.84,514.45
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,819.06,584.64
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,864.23,617.28
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,816.65,583.76
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,747.27,534.77
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,752.39,542.36
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,727.87,528.9
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,684.72,498.49
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,639.46,465.9
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,591.16,430.4
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,541.31,392.54
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,488.15,351.55
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,433.53,308.0
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,376.1,260.5
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,318.27,211.96
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,265.97,176.84
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,243.7,168.99
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,202.22,141.67
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,163.81,128.88
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,153.33,121.16
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,147.83,117.37
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,128.74,102.14
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,114.06,90.39
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,100.56,79.62
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,86.51,68.14
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,71.8,55.81
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,56.6,42.74
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,41.46,29.42
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,25.97,15.27
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,13.32,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,41.87,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,126.61,72.59
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,218.16,168.33
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,313.18,247.45
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,389.19,308.31
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,478.53,375.83
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,546.72,424.99
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,616.53,472.85
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,673.07,508.55
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,729.21,542.63
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,775.18,567.66
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,819.53,590.87
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,847.8,607.19
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,879.29,625.77
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,902.01,638.58
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,921.34,649.48
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,933.13,657.12
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,941.22,662.71
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,941.22,663.03
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,937.39,661.03
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,795.5,567.04
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,617.48,443.73
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,508.2,369.34
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,388.08,284.01
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,439.64,321.93
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,498.54,363.24
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,434.78,317.37
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,385.45,281.87
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,543.81,399.47
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,636.72,464.59
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,542.3,394.13
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,456.42,331.83
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,459.69,332.74
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,432.11,306.78
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,375.64,260.31
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,319.57,213.64
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,198.51,132.93
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,147.52,109.61
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,131.66,86.08
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,90.3,69.25
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,87.77,67.61
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,85.65,66.24
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,81.92,63.4
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,78.04,60.41
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,73.09,56.57
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,68.03,52.54
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,57.31,43.41
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,48.83,35.96
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,37.61,26.01
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.36,15.28
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,38.74,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,119.39,65.24
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,209.16,162.38
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,300.87,240.75
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,377.83,305.04
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,460.6,371.28
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,536.64,428.73
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,608.08,480.43
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,665.01,519.43
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,721.59,557.21
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,769.46,588.0
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,815.81,617.26
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,850.25,638.89
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,875.54,654.29
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,901.05,668.95
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,923.29,681.42
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,935.06,688.01
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,943.12,692.37
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,811.24,598.31
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,655.76,482.85
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,803.67,592.79
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,905.11,662.9
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,747.25,550.27
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,549.34,404.45
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,574.98,424.19
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,596.58,439.76
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,568.21,419.12
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,540.05,398.77
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,612.98,454.78
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,636.03,472.68
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,587.97,435.45
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,538.23,396.33
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,486.44,354.54
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,431.16,309.07
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,342.22,244.9
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,291.91,214.33
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,262.74,180.6
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,202.46,121.79
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,145.51,84.95
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,90.36,69.4
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,87.79,67.71
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,85.68,66.36
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,81.35,63.0
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,76.8,59.43
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,71.43,55.21
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,65.92,50.77
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,55.68,42.11
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,47.5,34.96
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,36.23,24.9
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,24.92,13.92
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,37.32,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,115.22,59.39
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,210.07,163.39
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,307.14,246.81
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,194.68,157.61
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,32.08,21.01
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,40.17,27.68
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,48.29,34.2
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,103.31,79.18
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,162.56,126.66
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,253.75,199.01
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,330.38,258.15
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,222.25,172.08
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,110.83,82.61
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,351.35,271.56
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,567.52,431.26
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,584.89,441.73
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,600.77,451.98
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,632.52,473.28
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,641.0,478.21
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,650.66,483.76
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,658.04,487.75
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,596.04,442.45
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,552.74,410.21
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,599.45,445.06
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,651.09,482.11
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,436.61,326.6
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,232.52,173.18
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,476.33,361.1
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,641.05,479.96
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,591.26,440.33
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,539.86,399.43
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,485.26,355.02
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,429.69,308.62
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,372.5,260.02
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,315.3,210.9
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,257.08,162.14
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,199.47,117.03
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,135.32,75.09
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,80.19,61.32
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,104.26,81.71
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,137.08,109.4
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,101.49,80.13
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,65.91,50.49
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,61.46,47.0
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,56.94,43.33
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,51.62,38.81
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,46.44,34.17
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,33.82,22.91
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,23.49,12.51
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,44.85,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,130.89,63.63
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,226.92,176.4
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,329.15,264.02
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,206.69,167.39
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,55.76,40.57
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,140.48,111.17
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,222.07,177.19
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,294.05,233.45
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,350.05,276.04
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,380.47,297.6
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,410.3,318.45
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,539.9,416.08
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,650.24,496.6
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,616.81,467.55
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,557.15,420.85
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,602.55,453.61
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,668.55,499.59
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,668.01,496.63
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,665.65,492.85
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,676.71,500.17
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,685.46,505.82
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,646.09,476.65
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,592.24,437.65
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,508.83,376.98
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,417.71,310.03
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,452.53,336.22
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,490.82,364.02
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,504.1,373.86
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,515.83,382.13
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,455.51,337.7
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,404.12,299.83
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,406.87,300.85
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,398.96,292.56
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,371.86,267.96
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,333.02,232.43
