Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,278.41,192.5
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,241.05,168.39
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,199.09,138.93
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,155.33,122.39
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,141.79,112.05
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,127.8,101.19
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,110.89,87.58
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,97.32,76.6
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,87.11,68.42
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,76.48,59.7
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,64.87,49.89
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,51.88,38.59
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,37.55,25.87
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,23.08,11.69
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,23.5,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,71.49,29.38
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,161.31,124.06
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,264.41,211.4
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,266.22,214.76
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,278.9,224.88
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,430.42,345.66
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,577.09,456.68
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,644.63,503.02
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,703.73,542.18
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,756.82,576.38
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,808.69,609.04
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,843.62,630.53
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,875.96,650.23
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,767.14,570.54
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,637.01,473.09
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,574.65,427.62
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,533.43,395.94
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,657.02,484.32
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,773.02,563.24
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,532.12,393.14
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,264.61,195.7
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,388.03,287.16
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,491.09,359.93
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,358.67,264.27
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,224.98,165.69
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,315.95,233.39
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,393.08,289.04
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,422.98,310.67
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,452.05,331.37
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,483.7,354.37
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,498.96,364.01
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,462.39,335.48
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,422.93,304.11
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,369.63,263.87
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,323.14,229.39
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,279.74,196.81
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,239.21,167.5
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,199.55,140.86
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,162.31,127.41
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,124.21,97.02
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,87.67,67.42
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,83.99,64.68
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,80.19,61.76
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,74.23,57.1
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,65.31,49.81
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,56.6,42.47
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,47.79,34.78
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,34.86,23.33
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.06
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,37.32,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,112.88,44.26
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,208.83,161.31
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,302.75,242.48
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,380.64,307.41
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,464.46,373.95
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,540.08,430.05
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,611.01,479.8
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,668.67,518.71
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,725.96,556.21
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,770.49,583.82
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,813.1,609.63
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,848.52,631.39
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,881.33,651.29
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,730.2,542.12
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,535.09,397.76
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,529.45,393.15
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,522.66,386.79
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,574.79,423.27
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,624.8,457.29
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,797.7,581.07
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,918.02,662.49
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,809.07,585.36
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,685.1,496.13
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,560.35,408.74
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,445.04,325.61
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,480.6,351.82
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,499.93,365.71
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,594.36,436.43
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,642.98,471.64
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,593.36,433.94
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,542.45,394.86
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,488.58,352.43
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,434.18,308.46
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,377.9,263.46
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,329.96,225.11
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,276.45,185.96
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,234.67,158.57
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,191.78,134.79
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,169.11,132.86
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,156.22,123.2
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,142.89,113.04
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,130.0,102.92
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,116.71,92.33
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,101.2,79.88
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,85.23,66.77
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,68.5,52.68
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,51.63,38.12
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,34.72,23.24
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,17.36,6.29
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,16.06,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,42.24,10.8
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,134.61,102.16
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,213.0,169.51
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,106.99,84.77
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,43.66,30.25
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,85.46,63.86
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,116.98,88.67
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,148.84,113.29
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,103.02,76.77
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,61.65,43.73
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,112.76,83.93
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,166.02,124.76
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,443.77,336.59
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,708.49,521.17
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,671.06,489.52
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,611.64,445.93
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,482.7,354.44
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,339.22,250.06
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,439.7,323.36
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,550.76,399.91
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,584.71,423.36
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,625.38,451.28
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,554.22,401.51
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,498.31,362.24
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,533.11,387.7
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,551.69,400.53
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,555.89,403.05
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,537.78,388.09
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,485.54,348.77
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,433.08,308.15
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,377.61,263.15
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,320.12,215.59
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,196.22,132.21
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,133.93,99.03
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,115.56,85.31
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,97.67,75.14
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,87.6,67.3
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,77.44,59.29
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,72.91,55.76
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,81.86,63.47
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,74.76,57.81
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,67.52,51.89
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,57.57,43.45
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,47.48,34.59
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,33.6,22.22
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,19.58,6.87
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,26.23,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,75.7,19.07
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,183.32,140.88
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,274.73,220.03
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,353.02,285.49
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,437.24,352.81
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,508.12,406.2
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,581.93,459.32
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,460.57,362.48
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,324.46,252.82
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,413.49,320.93
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,527.08,403.19
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,507.21,385.87
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,506.65,383.06
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,562.39,421.71
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,640.62,474.19
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,478.42,356.29
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,317.59,236.38
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,514.03,381.13
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,704.39,510.92
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,825.76,595.06
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,916.0,654.83
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,885.78,634.67
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,862.77,619.56
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,733.22,529.1
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,593.45,430.17
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,679.84,493.66
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,727.78,527.66
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,683.87,496.46
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,638.29,464.03
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,525.74,382.7
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,430.3,313.7
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,411.3,299.64
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,387.45,280.95
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,367.45,260.62
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,323.44,218.84
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,269.72,181.76
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,238.09,164.88
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,179.79,119.05
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,108.0,83.57
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,117.87,92.22
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,132.35,104.65
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,109.86,86.46
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,88.68,69.17
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,80.55,62.7
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,72.22,55.86
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,61.12,46.43
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,49.77,36.46
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,33.99,22.43
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,18.05,4.69
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,21.71,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,64.73,10.56
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,156.5,118.86
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,243.35,193.54
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,335.69,269.43
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,419.96,336.69
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,490.1,390.69
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,562.99,444.9
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,621.55,486.24
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,680.52,526.5
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,739.21,565.3
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,787.8,596.25
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,825.92,620.23
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,861.56,642.37
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,888.27,657.08
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,911.87,669.71
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,801.88,590.83
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,675.62,498.57
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,618.57,456.76
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,583.14,429.11
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,616.9,453.15
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,666.54,487.14
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,667.01,486.06
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,665.22,483.77
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,673.88,490.53
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,678.25,494.09
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,723.21,528.51
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,736.12,539.98
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,618.84,453.47
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,504.63,369.34
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,473.0,346.82
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,441.65,323.78
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,454.21,330.62
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,433.94,309.32
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,377.3,262.65
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,317.85,213.68
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,260.57,167.11
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,204.72,124.27
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,148.6,88.09
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,94.86,72.91
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,110.66,86.37
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,130.06,102.83
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,117.19,92.57
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,103.75,81.74
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,90.44,71.0
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,76.68,59.61
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,62.36,47.44
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,47.67,34.64
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,32.34,20.96
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,16.61,2.32
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,8.65,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,41.9,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,119.48,13.86
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,237.43,181.91
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,351.54,280.23
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,243.33,196.03
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,96.69,74.24
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,120.44,93.75
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,158.92,124.44
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,185.87,145.31
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,212.85,165.81
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,274.95,213.98
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,337.69,261.41
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,357.61,275.17
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,376.88,288.49
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,416.7,317.03
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,478.97,361.16
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,423.14,318.67
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,390.4,293.15
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,555.64,415.52
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,715.24,527.69
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,664.36,488.98
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,594.91,438.54
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,770.15,567.66
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,876.94,641.65
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,846.68,620.71
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,813.33,598.54
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,713.97,525.2
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,600.18,440.52
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,342.81,255.97
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,93.03,66.66
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,114.22,83.27
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,134.75,99.1
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,121.26,88.82
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,108.25,78.95
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,127.47,93.89
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,145.53,107.86
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,173.36,128.68
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,196.7,145.98
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,184.47,134.63
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,166.06,130.87
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,142.87,112.74
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,125.03,98.75
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,94.57,73.88
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,65.38,49.71
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,60.85,46.15
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,56.31,42.41
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,48.78,35.94
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,41.22,29.17
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,28.11,17.36
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.38,0.42
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.33,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,8.36,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,26.2,14.87
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,44.88,30.87
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,72.14,53.93
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,99.32,76.7
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,192.69,154.07
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,296.2,236.96
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,239.22,189.21
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,178.95,138.81
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,357.16,279.84
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,524.91,405.85
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,398.93,307.71
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,269.29,205.54
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,436.16,333.23
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,580.56,438.61
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,472.84,356.61
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,342.87,257.73
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,289.92,217.52
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,223.42,166.74
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,477.87,358.99
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,707.04,521.59
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,822.7,605.34
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,882.2,646.3
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,629.9,467.86
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,344.37,254.07
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,485.18,359.62
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,607.1,446.73
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,647.54,478.24
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,646.83,479.37
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,595.84,440.18
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,543.35,399.03
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,488.49,354.95
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,432.75,308.94
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,374.06,260.64
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,317.22,213.95
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,259.4,166.72
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,203.09,123.36
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,148.06,88.06
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,96.1,74.01
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,67.19,50.55
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,46.0,33.14
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,39.81,28.06
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,33.63,22.95
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,27.85,18.15
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,22.09,13.28
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,35.21,24.41
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,47.39,34.3
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,31.58,20.02
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,7.47,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,62.27,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,163.31,123.03
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,274.73,218.42
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,358.78,288.82
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,449.93,362.07
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,523.39,418.77
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,609.66,482.04
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,670.35,525.25
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,730.83,567.45
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,780.76,600.15
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,829.18,631.27
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,864.22,653.32
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,896.61,673.47
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,914.83,682.57
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,936.94,694.43
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,803.98,599.32
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,644.35,480.12
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,814.48,605.3
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,956.11,700.51
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,834.15,613.44
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,692.61,509.19
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,690.52,507.11
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,686.14,502.75
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,777.3,571.24
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,817.37,601.89
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,779.78,576.11
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,739.57,547.12
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,640.44,472.13
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,537.97,395.37
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,559.31,412.08
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,545.31,400.2
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,491.0,356.52
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,435.29,310.77
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,377.18,262.5
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,320.54,215.01
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,260.61,174.63
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,232.77,163.12
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,172.55,112.87
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,87.39,66.56
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,84.57,64.69
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,82.17,63.09
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,78.76,60.5
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,75.32,57.84
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,69.41,53.14
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,60.49,45.74
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,51.54,38.05
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,42.56,30.05
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,28.81,17.51
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,29.3,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,148.7,111.46
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,248.12,198.06
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,347.89,281.15
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,441.64,356.88
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,526.46,422.99
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,625.59,496.15
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,687.37,538.58
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,748.89,579.68
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,805.22,616.19
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,860.3,651.06
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,889.56,668.71
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,922.22,688.76
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,948.6,703.1
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,971.56,715.15
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,981.88,720.34
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,974.15,713.88
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,975.09,712.03
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,972.13,707.73
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,960.48,699.34
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,945.0,688.63
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,921.25,671.25
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,894.07,651.77
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,863.57,631.47
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,829.92,609.03
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,791.01,581.75
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,749.54,550.99
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,703.79,517.71
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,655.97,482.24
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,604.4,443.35
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,551.57,402.46
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,497.58,359.45
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,440.32,312.9
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,381.13,264.0
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,322.45,214.91
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,262.78,166.09
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,204.39,121.17
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,140.43,79.63
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,84.77,64.46
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,81.84,62.47
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,79.27,60.71
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,76.03,58.25
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,72.78,55.73
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,67.08,51.3
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,61.33,46.64
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,49.87,36.78
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,41.15,28.95
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,27.35,16.21
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,13.56,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,21.03,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,133.56,98.99
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,222.77,177.07
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,305.5,247.09
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,412.95,333.74
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,499.81,401.86
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,591.81,471.01
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,662.83,520.84
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,726.33,563.69
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,785.1,602.02
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,842.64,638.57
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,878.32,660.7
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,911.29,680.97
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,932.98,692.21
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,958.65,706.18
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,969.87,710.55
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,977.27,712.64
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,965.2,702.16
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,964.19,699.27
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,953.07,690.94
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,938.15,680.35
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,919.84,666.64
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,897.62,650.52
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,867.21,630.14
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,833.54,607.65
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,794.39,581.68
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,752.49,552.43
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,706.65,519.15
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,658.59,483.57
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,606.28,444.24
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,552.43,402.65
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,496.32,358.16
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,439.33,311.68
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,380.33,262.74
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,318.4,211.11
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,257.83,161.37
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,198.36,115.44
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,139.28,77.77
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,82.64,62.73
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,79.55,60.6
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,70.82,53.71
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,67.55,51.31
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,64.26,48.83
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,58.89,44.51
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,53.49,39.99
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,45.82,33.33
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,38.17,26.39
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,23.98,13.26
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,12.59,0.0
