Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,67.13,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,194.99,145.35
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,305.52,240.69
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,396.17,313.69
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,490.77,385.63
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,499.28,389.96
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,509.6,395.02
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,329.75,258.0
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,109.35,82.13
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,169.07,129.81
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,250.95,191.89
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,270.87,206.41
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,290.6,221.02
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,650.3,490.58
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,947.41,688.6
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,817.93,598.6
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,661.23,486.61
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,826.17,607.2
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,962.2,697.8
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,936.51,680.45
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,921.9,671.78
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,904.52,661.17
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,883.27,647.98
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,852.97,628.05
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,819.52,605.99
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,781.84,581.19
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,741.38,552.84
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,695.58,519.3
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,647.68,483.47
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,597.1,444.9
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,544.83,403.91
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,471.32,346.84
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,409.99,300.44
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,329.29,241.36
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,272.18,201.73
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,257.57,185.11
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,231.87,159.61
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,162.48,103.69
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,77.94,59.63
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,75.1,57.68
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,66.97,51.19
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,63.87,48.77
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,60.77,46.31
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,55.66,42.15
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,50.53,37.81
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,43.5,31.54
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,36.55,25.09
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,22.5,11.86
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,58.19,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,200.78,151.76
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,308.36,248.9
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,393.35,321.24
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,492.7,401.09
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,564.84,454.68
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,638.64,506.73
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,698.68,546.93
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,758.37,585.31
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,804.59,613.25
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,848.92,639.2
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,706.89,534.65
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,516.77,391.67
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,754.7,564.86
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,952.05,692.75
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,963.59,696.66
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,971.35,700.25
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,857.69,622.03
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,720.18,523.44
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,852.64,618.11
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,942.75,677.1
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,915.72,657.12
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,898.93,645.01
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,868.33,625.26
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,834.46,603.45
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,795.02,576.75
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,752.78,547.11
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,706.98,514.82
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,658.89,480.11
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,606.75,441.84
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,552.96,401.09
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,496.32,356.74
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,438.79,310.31
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,379.69,261.7
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,317.94,210.55
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,257.16,160.87
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,197.47,114.88
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,138.03,76.92
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,80.78,61.46
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,78.09,59.66
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,69.75,53.07
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,65.77,49.95
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,61.69,46.69
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,56.57,42.55
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,51.44,38.23
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,43.3,31.13
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,35.12,23.72
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,22.86,11.66
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,66.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,212.69,157.82
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,327.82,258.04
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,417.49,330.49
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,512.87,403.07
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,585.15,453.47
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,659.09,502.55
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,718.12,542.33
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,776.69,580.95
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,821.9,608.68
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,859.19,630.8
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,893.74,650.8
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,925.34,668.77
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,947.67,680.21
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,966.48,689.58
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,977.57,695.61
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,984.81,699.48
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,969.44,688.05
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,964.88,683.79
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,864.96,617.31
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,720.9,517.13
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,726.37,522.93
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,742.35,533.98
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,563.31,409.69
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,382.15,279.74
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,503.27,368.27
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,606.86,439.29
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,572.03,414.02
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,537.27,389.52
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,561.87,408.07
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,549.45,397.74
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,495.29,355.28
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,438.05,309.57
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,378.23,260.92
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,318.74,211.68
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,258.69,162.85
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,199.92,117.78
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,141.8,80.81
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,79.56,60.46
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,76.65,58.48
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,73.82,56.48
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,70.36,53.81
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,66.88,51.05
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,60.92,46.22
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,54.89,41.14
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,46.14,33.49
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,34.88,23.44
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,21.61,10.18
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.15,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,11.79,3.32
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,20.59,11.14
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,31.73,20.57
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,43.17,30.12
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,56.33,40.87
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,69.4,51.34
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,118.72,91.16
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,169.38,130.9
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,284.58,220.71
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,406.33,310.93
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,449.22,340.2
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,491.62,368.92
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,363.98,273.48
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,239.66,178.95
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,230.5,172.11
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,221.81,165.18
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,237.03,175.84
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,251.99,186.1
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,265.28,195.51
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,278.25,204.67
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,410.0,299.29
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,535.2,384.07
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,506.44,363.19
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,464.78,334.83
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,410.02,297.06
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,358.62,261.02
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,365.88,266.92
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,371.23,271.02
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,379.22,276.5
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,386.15,280.79
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,431.5,311.84
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,433.01,306.21
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,373.21,257.56
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,315.68,210.19
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,256.81,162.08
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,199.33,117.88
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,136.17,76.94
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,80.93,61.37
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,78.2,59.54
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,75.49,57.65
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,71.76,54.77
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,68.0,51.79
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,61.77,46.73
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,55.45,41.41
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,43.82,31.35
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,34.66,23.06
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,21.08,9.02
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,47.48,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,192.33,140.21
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,302.2,239.76
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,393.27,315.56
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,488.06,390.54
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,564.06,446.75
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,642.22,501.9
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,701.01,541.21
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,759.43,579.12
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,805.17,607.3
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,849.05,633.76
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,661.45,499.15
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,399.93,302.83
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,375.19,283.55
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,350.18,263.05
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,431.1,323.12
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,533.94,396.63
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,495.98,366.88
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,436.12,322.37
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,467.24,345.0
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,516.59,379.72
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,405.64,298.98
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,319.41,235.14
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,467.16,344.24
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,587.29,429.33
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,690.22,505.52
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,733.32,539.03
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,696.48,511.48
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,648.75,476.45
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,539.96,395.71
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,446.37,326.6
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,455.16,331.0
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,431.88,307.62
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,373.84,259.71
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,316.53,211.89
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,256.68,171.29
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,226.81,157.67
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,165.83,107.63
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,82.0,62.3
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,79.09,60.33
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,76.08,58.19
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,70.83,54.02
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,65.36,49.6
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,59.37,44.73
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,53.33,39.61
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,43.8,31.28
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,31.96,20.74
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,19.37,6.93
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,23.57,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,127.62,90.6
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,207.83,164.02
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,287.46,230.93
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,372.4,299.22
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,461.57,366.44
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,537.3,420.65
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,599.29,463.86
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,661.88,506.14
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,713.56,539.69
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,764.49,571.72
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,653.16,489.94
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,534.72,401.92
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,734.13,544.62
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,900.19,655.31
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,631.7,467.59
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,350.46,260.13
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,386.76,287.11
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,421.88,311.6
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,458.65,337.89
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,513.54,376.43
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,710.67,518.28
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,861.87,621.8
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,833.43,601.14
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,802.14,579.89
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,764.43,554.28
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,724.7,526.88
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,680.72,495.87
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,635.3,463.19
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,585.64,426.85
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,536.12,389.72
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,454.08,329.2
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,387.63,280.81
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,364.68,258.9
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,322.55,219.61
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,267.78,175.96
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,215.16,136.26
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,161.19,101.29
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,111.53,86.45
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,106.39,82.78
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,101.04,78.86
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,92.64,72.17
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,83.92,65.11
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,73.96,56.96
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,63.77,48.35
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,49.46,35.97
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,34.71,22.89
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,17.74,4.72
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,44.52,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,190.12,135.17
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,300.86,235.68
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,392.79,310.67
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,488.78,384.63
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,564.52,438.94
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,642.3,491.99
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,702.52,531.58
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,762.39,569.9
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,809.42,598.68
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,854.62,625.87
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,882.43,640.13
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,914.05,656.88
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,937.5,668.26
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,957.5,677.57
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,797.81,571.88
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,588.15,425.83
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,588.13,425.53
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,586.94,422.78
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,793.89,567.07
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,930.38,653.99
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,711.12,507.1
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,436.0,313.29
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,675.72,486.91
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,826.01,587.43
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,706.5,503.55
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,573.38,409.97
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,633.63,455.95
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,651.04,469.52
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,599.64,431.05
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,546.72,390.94
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,408.15,292.97
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,299.93,218.22
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,328.93,232.15
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,315.5,208.45
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,255.85,159.73
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,197.52,115.11
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,139.52,78.55
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,77.7,58.27
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,74.88,56.37
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,71.97,54.31
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,68.08,51.29
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,64.14,48.16
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,57.7,43.01
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,51.18,37.58
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,41.54,29.17
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,29.76,18.64
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,14.9,1.66
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,58.79,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,210.51,148.65
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,327.68,257.93
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,418.67,333.26
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,515.73,408.03
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,588.33,459.54
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,662.67,509.36
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,721.2,545.74
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,779.27,580.04
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,823.25,603.39
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,859.63,620.91
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,747.46,542.28
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,603.43,438.5
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,565.32,410.27
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,548.77,395.23
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,788.03,558.92
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,979.37,675.12
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,977.54,670.93
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,971.82,667.32
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,946.19,652.23
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,931.52,644.03
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,909.51,630.77
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,884.1,615.4
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,853.68,597.36
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,820.19,577.28
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,718.77,508.06
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,600.49,426.15
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,645.41,460.61
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,647.91,463.92
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,438.72,317.44
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,246.46,178.94
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,368.36,266.04
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,433.06,303.46
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,374.58,256.09
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,318.2,210.4
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,254.84,160.19
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,197.15,116.65
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,140.25,80.63
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,86.36,65.33
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,83.26,63.24
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,80.07,61.0
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,75.53,57.47
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,70.91,53.78
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,60.95,45.73
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,53.2,39.25
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,42.05,29.54
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,30.84,19.38
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,15.54,0.0
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,28.13,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,164.76,113.51
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,266.94,210.04
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,356.18,285.08
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,452.83,362.55
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,528.67,420.28
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,617.63,484.82
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,680.23,527.0
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,742.62,567.6
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,791.5,597.54
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,838.72,625.64
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,874.48,644.6
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,907.57,661.36
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,931.08,672.1
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,943.75,675.87
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,955.37,679.84
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,963.27,681.43
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,963.84,677.86
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,960.57,672.11
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,949.51,662.31
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,934.68,650.34
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,907.32,629.55
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,890.56,615.51
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,859.6,594.89
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,825.49,572.57
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,786.35,546.91
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,744.53,518.61
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,659.15,460.34
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,569.34,399.22
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,572.39,403.54
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,545.65,384.63
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,475.7,334.6
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,414.9,291.67
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,363.09,253.21
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,314.72,216.75
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,264.16,171.38
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,193.36,110.99
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,134.62,74.18
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,78.55,58.94
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,69.83,52.22
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,67.01,50.23
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,62.91,47.01
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,58.76,43.68
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,52.79,38.89
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,46.79,33.85
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,37.72,25.89
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,28.62,17.45
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,13.41,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,36.53,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,189.79,129.49
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,317.63,249.86
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,412.21,328.97
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,513.08,408.18
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,592.73,466.65
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,674.79,524.03
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,733.6,562.49
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,786.67,595.65
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,833.56,622.34
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,878.41,646.86
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,912.53,664.1
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,943.66,679.02
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,965.21,688.67
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,969.93,687.83
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,979.09,691.48
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,984.45,692.86
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,983.33,689.64
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,978.31,684.25
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,966.0,676.56
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,949.86,666.65
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,928.45,652.21
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,903.37,635.58
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,871.33,615.87
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,836.07,594.03
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,796.11,569.33
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,753.36,541.76
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,706.37,509.24
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,657.23,474.34
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,604.84,435.43
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,550.86,394.24
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,493.74,350.77
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,435.83,305.15
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,375.6,256.02
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,315.46,206.18
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,254.76,156.89
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,189.5,107.11
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,129.51,69.29
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,72.33,53.75
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,69.48,51.78
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,66.57,49.7
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,57.86,42.66
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,54.14,39.67
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,48.68,35.28
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,43.23,30.69
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,34.73,23.23
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,26.28,15.29
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.99,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
