Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,50.37,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,211.13,141.87
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,345.16,270.74
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,439.98,349.32
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,541.16,427.06
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,619.69,482.71
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,700.45,536.64
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,753.69,568.89
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,811.82,602.92
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,859.24,628.89
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,904.56,652.63
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,937.59,670.32
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,955.02,678.3
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,975.68,689.32
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,992.75,698.13
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,1001.39,701.14
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,1006.14,702.0
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,1003.97,699.56
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,997.78,694.83
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,984.56,686.7
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,967.44,676.32
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,943.78,661.97
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,916.5,645.41
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,884.32,625.22
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,848.85,602.92
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,808.29,576.07
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,764.95,546.65
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,716.79,513.48
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,666.45,477.97
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,612.68,439.07
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,557.4,397.87
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,499.52,353.48
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,440.85,307.04
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,379.86,257.99
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,317.63,207.54
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,256.3,158.29
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,196.34,112.89
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,137.07,75.77
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,80.93,60.7
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,71.67,53.56
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,68.53,51.31
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,64.42,48.09
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,60.27,44.76
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,53.96,39.68
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,47.63,34.33
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,37.75,25.74
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,25.98,14.92
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,12.97,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,16.28,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,128.3,82.15
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,225.65,175.18
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,328.42,258.72
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,423.3,332.96
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,507.78,396.41
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,596.58,459.5
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,667.85,506.85
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,732.85,548.35
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,473.33,361.19
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,127.92,94.97
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,342.43,261.58
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,525.2,392.43
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,512.92,379.49
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,498.91,367.08
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,438.94,323.63
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,403.05,296.81
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,519.2,379.49
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,608.38,440.32
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,815.54,583.53
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,951.67,670.0
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,847.25,599.5
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,704.72,501.3
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,803.07,572.5
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,845.89,602.77
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,806.02,577.9
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,763.32,550.43
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,716.06,517.7
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,666.65,482.59
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,613.22,443.64
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,558.25,402.33
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,500.95,357.93
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,442.86,311.51
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,382.65,262.27
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,319.31,209.98
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,256.93,159.29
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,195.83,112.53
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,135.16,74.07
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,77.34,58.12
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,74.27,55.99
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,65.67,49.21
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,61.42,45.84
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,57.11,42.34
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,50.99,37.37
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,44.86,32.15
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,35.22,23.69
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.54,14.38
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,39.56,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,182.21,116.83
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,300.82,237.74
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,391.81,314.94
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,496.43,397.62
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,570.87,451.99
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,646.89,504.45
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,709.71,546.61
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,772.15,587.11
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,818.91,614.96
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,863.67,640.94
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,899.13,661.59
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,931.8,680.31
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,954.25,692.33
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,965.47,697.26
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,976.87,703.49
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,984.48,707.44
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,983.16,704.46
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,977.96,699.26
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,965.94,691.31
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,950.12,681.1
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,926.22,664.44
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,898.98,645.75
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,866.93,625.26
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,831.87,602.72
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,791.46,574.24
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,748.78,543.6
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,701.8,510.65
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,653.04,475.64
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,600.39,436.9
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,547.13,396.64
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,490.65,352.95
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,433.88,307.79
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,375.16,260.64
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,319.7,215.71
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,262.85,170.36
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,208.23,129.13
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,158.62,101.92
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,131.22,102.37
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,116.47,90.93
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,98.14,76.35
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,93.11,72.44
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,85.24,66.02
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,71.5,54.72
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,57.45,42.81
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,41.73,29.07
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,25.82,14.22
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,134.91,81.96
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,256.22,201.37
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,349.04,280.51
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,449.88,362.46
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,548.52,438.3
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,646.48,510.04
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,571.91,451.39
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,472.16,371.48
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,440.6,345.1
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,426.54,331.16
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,499.97,386.19
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,598.22,457.11
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,514.47,391.73
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,428.29,324.78
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,747.62,562.22
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,979.63,716.86
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,978.78,712.25
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,974.06,707.14
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,888.37,648.99
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,769.34,562.66
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,710.9,520.79
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,670.16,490.18
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,670.94,491.53
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,668.22,490.1
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,508.98,374.91
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,365.55,268.74
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,545.4,404.63
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,649.52,479.77
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,597.79,440.01
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,544.68,398.86
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,488.24,354.72
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,430.71,308.31
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,366.15,257.49
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,313.63,217.24
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,258.0,168.34
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,191.36,112.09
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,133.43,74.96
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,72.64,54.82
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,69.51,52.59
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,66.32,50.23
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,61.8,46.6
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,57.24,42.84
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,50.84,37.47
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,44.44,31.86
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,34.5,23.01
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,22.86,11.52
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,137.81,80.35
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,264.9,208.35
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,357.59,288.36
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,458.41,371.17
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,545.14,438.05
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,629.12,499.89
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,388.88,312.9
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,75.82,56.05
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,110.59,83.97
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,145.94,111.59
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,302.78,235.85
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,469.47,361.42
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,370.52,283.89
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,295.7,224.42
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,388.85,295.29
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,504.52,379.97
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,536.53,401.62
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,566.86,422.14
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,569.21,423.54
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,570.37,424.26
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,555.11,411.43
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,539.55,398.58
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,646.76,477.75
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,738.26,543.11
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,646.57,476.76
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,574.05,423.78
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,630.18,467.46
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,650.19,482.93
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,596.94,442.27
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,542.65,400.11
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,431.12,316.61
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,343.58,253.11
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,344.77,247.66
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,312.11,212.16
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,255.84,168.37
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,206.13,132.74
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,156.63,100.67
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,111.21,86.91
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,106.81,83.81
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,104.62,82.45
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,93.79,73.64
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,82.65,64.41
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,68.42,52.44
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,53.83,39.86
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,38.29,26.19
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,22.32,10.62
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,11.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,15.22,3.26
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,35.48,22.77
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,67.19,49.83
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,110.08,85.9
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,146.34,115.9
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,182.82,145.36
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,198.72,157.4
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,214.21,168.9
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,301.36,238.42
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,412.38,323.64
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,329.07,257.09
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,267.45,207.0
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,470.71,364.39
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,675.25,512.25
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,512.53,390.11
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,350.57,266.36
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,502.78,380.82
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,626.95,469.65
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,699.39,520.64
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,745.08,552.98
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,749.55,553.63
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,734.37,541.55
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,687.99,508.39
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,656.41,485.23
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,629.9,466.41
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,602.21,446.53
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,549.38,407.7
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,499.79,371.1
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,252.04,189.62
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,24.64,13.91
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,38.52,25.1
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,52.42,36.27
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,57.42,40.32
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,62.41,44.41
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,44.95,30.64
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,27.58,16.77
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,37.56,24.96
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,47.55,34.89
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,41.74,30.15
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,35.94,25.36
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,30.16,20.46
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,24.39,15.5
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,18.64,10.52
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,12.91,5.48
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,8.34,1.37
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.38,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.75,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,1.89,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.03,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,3.79,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,4.56,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,17.53,9.08
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,30.57,19.94
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,34.44,23.06
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,38.32,26.17
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,55.34,40.09
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,72.53,53.99
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,114.05,87.61
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,156.72,121.65
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,161.68,125.31
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,166.67,129.06
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,90.39,67.72
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,20.02,10.63
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,24.28,14.09
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,28.55,17.53
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,107.95,81.46
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,189.98,146.16
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,146.93,112.04
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,105.39,79.04
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,104.83,78.49
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,104.26,77.91
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,164.99,126.01
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,224.26,172.24
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,187.67,143.75
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,152.33,116.21
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,210.07,161.87
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,258.76,199.69
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,207.83,160.23
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,162.36,125.15
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,144.82,111.63
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,128.08,98.69
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,136.98,105.49
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,134.72,109.77
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,120.63,98.4
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,106.19,86.58
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,91.38,74.05
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,76.27,61.05
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,61.98,48.6
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,46.05,34.42
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,30.09,19.94
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,13.73,3.49
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,7.08,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,11.81,0.54
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,24.68,14.49
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,45.89,32.84
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,65.83,50.04
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,90.9,71.38
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,115.89,92.23
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,107.71,84.78
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,101.06,78.59
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,137.22,108.05
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,173.61,137.12
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,190.22,149.66
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,206.82,162.07
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,267.87,209.38
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,307.75,239.33
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,455.06,352.72
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,575.97,442.1
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,525.74,402.11
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,453.04,346.58
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,504.01,384.0
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,530.1,402.5
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,458.23,348.71
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,409.43,311.69
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,387.06,294.94
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,365.52,278.66
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,347.83,265.39
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,330.66,252.49
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,326.91,249.81
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,322.46,246.54
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,328.93,251.66
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,332.61,254.39
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,287.55,220.04
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,246.34,188.72
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,244.61,187.0
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,239.48,182.13
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,235.06,173.3
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,212.43,149.89
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,167.15,116.35
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,113.86,91.62
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,103.68,83.57
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,93.0,74.88
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,76.39,60.81
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,60.63,47.26
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,52.9,40.52
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,42.51,31.2
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,30.75,20.34
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,18.99,5.69
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,9.83,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,167.39,75.32
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,329.89,261.96
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,427.79,346.68
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,532.72,430.35
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,610.91,489.29
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,691.3,546.69
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,751.82,585.85
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,806.76,619.21
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,853.28,644.03
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,897.66,666.23
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,930.97,683.15
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,961.23,697.92
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,969.48,698.64
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,986.96,705.54
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,996.1,708.53
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,1001.39,709.39
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,999.14,705.45
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,992.96,699.4
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,979.42,690.43
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,962.04,679.33
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,940.56,665.44
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,915.27,649.26
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,882.24,628.69
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,845.97,606.06
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,804.98,579.81
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,761.2,551.19
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,712.66,517.72
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,661.95,481.86
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,608.28,443.23
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,553.0,402.0
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,494.69,356.76
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,435.61,309.39
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,374.55,259.16
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,313.48,207.97
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,251.56,156.64
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,190.74,109.32
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,124.03,65.9
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,65.46,49.32
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,62.6,47.3
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,59.7,45.14
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,55.06,41.33
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,50.36,37.37
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,40.69,29.11
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,34.91,23.93
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,26.09,15.86
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,17.37,2.92
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,8.26,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,185.31,74.2
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,371.03,298.08
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,470.83,386.86
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,577.73,474.69
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,654.5,534.53
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,727.71,588.53
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,788.5,631.1
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,848.37,671.52
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,894.53,699.88
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,938.36,725.99
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,959.08,736.43
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,988.46,752.99
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,1008.78,763.49
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,1025.4,771.63
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,1034.08,774.25
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,1038.73,774.39
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,1035.64,769.58
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,1028.44,762.29
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,1014.2,752.04
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,995.95,739.3
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,970.93,721.01
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,942.18,700.35
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,908.04,677.24
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,870.55,651.82
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,828.61,623.2
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,783.73,592.27
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,734.05,555.29
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,682.1,515.83
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,626.36,472.72
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,568.99,427.12
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,508.82,377.95
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,447.83,326.72
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,385.16,273.07
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,322.79,218.98
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,259.08,164.95
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,191.3,111.08
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,128.3,69.72
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,68.07,52.27
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,64.86,49.89
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,61.6,47.38
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,56.54,43.25
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,51.42,38.94
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,41.63,30.48
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,35.83,25.22
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,26.15,16.23
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,16.56,0.55
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
