Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,187.15,62.58
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,376.5,302.42
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,477.53,392.05
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,585.67,479.93
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,657.38,535.1
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,737.94,593.77
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,798.61,633.99
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,858.26,671.6
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,904.12,696.67
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,947.58,719.07
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,968.48,730.29
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,997.98,747.47
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,1017.33,756.42
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,1032.93,763.11
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,1040.39,763.99
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,1043.84,762.55
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,1040.17,757.53
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,1032.39,750.18
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,1017.54,739.3
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,998.69,726.11
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,974.78,709.18
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,947.02,689.94
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,912.22,667.53
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,874.08,642.91
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,831.12,614.28
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,785.31,583.41
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,735.01,547.62
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,682.45,509.28
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,626.12,467.38
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,568.29,422.9
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,508.11,374.89
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,447.11,324.63
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,384.0,271.5
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,321.13,217.59
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,257.23,163.43
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,194.55,113.58
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,126.53,68.44
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,66.63,51.25
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,63.36,48.82
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,60.03,46.24
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,55.3,42.38
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,50.55,38.36
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,40.8,29.89
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,34.99,24.59
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,25.31,15.44
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,15.72,0.0
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,130.64,30.69
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,262.59,206.83
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,338.09,274.48
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,418.28,341.14
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,481.09,391.0
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,545.54,439.64
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,552.23,441.0
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,530.59,421.43
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,613.2,479.32
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,673.27,518.59
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,606.4,465.77
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,534.17,409.98
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,391.49,301.99
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,206.69,158.32
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,316.63,242.89
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,405.93,307.57
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,350.62,264.71
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,275.51,207.89
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,684.15,510.98
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,972.5,693.92
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,826.61,593.58
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,644.65,466.82
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,616.44,448.46
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,573.03,418.31
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,472.86,347.43
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,368.52,272.48
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,429.75,317.78
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,470.04,345.67
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,538.46,393.84
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,554.28,401.5
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,420.53,306.45
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,313.53,232.23
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,303.8,223.72
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,285.81,207.02
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,202.03,147.6
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,141.98,107.26
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,88.47,65.72
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,32.13,21.82
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,27.88,18.36
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,23.64,14.83
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,19.8,11.58
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,15.97,8.27
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,12.15,4.93
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,8.34,1.54
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,4.92,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.51,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.79,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,141.08,19.61
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,285.56,224.51
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,386.41,313.2
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,495.91,401.21
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,578.78,464.55
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,663.67,526.29
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,729.18,568.74
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,794.31,608.89
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,844.34,637.72
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,892.46,664.49
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,929.4,685.4
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,963.48,704.37
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,978.47,711.09
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,997.79,720.89
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,1009.14,726.28
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,1016.57,729.46
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,1014.97,726.66
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,1009.37,721.65
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,996.74,713.05
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,980.21,702.23
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,954.13,684.92
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,937.45,673.74
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,904.0,652.42
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,867.24,629.08
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,824.86,600.77
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,779.69,570.09
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,730.22,535.56
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,678.59,498.6
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,622.87,457.67
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,565.76,414.41
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,505.79,367.61
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,445.18,318.73
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,382.7,267.37
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,318.58,213.94
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,255.29,161.4
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,193.6,113.18
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,132.46,73.75
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,74.41,57.12
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,65.33,49.88
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,61.8,47.17
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,56.94,43.22
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,52.04,39.12
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,44.53,32.63
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,37.01,25.85
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,25.9,15.35
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.8,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,125.39,1.6
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,253.21,196.53
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,352.04,283.46
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,459.55,370.71
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,547.05,437.74
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,634.79,501.71
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,701.91,547.51
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,768.78,591.56
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,822.58,625.2
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,874.7,656.98
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,911.78,679.65
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,946.06,700.45
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,969.29,712.62
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,981.38,717.71
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,843.43,623.18
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,679.65,504.91
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,640.58,475.8
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,577.78,429.44
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,586.19,435.29
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,593.05,439.62
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,784.55,577.54
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,917.78,666.48
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,884.73,643.54
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,848.55,620.04
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,808.3,594.01
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,765.23,564.31
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,716.32,529.55
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,665.5,492.6
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,610.69,451.15
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,554.61,407.62
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,496.22,362.49
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,437.52,315.53
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,376.59,265.1
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,316.77,214.85
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,252.01,161.48
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,192.81,115.28
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,134.15,77.24
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,78.87,60.65
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,74.83,57.67
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,70.73,54.51
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,64.86,49.76
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,58.92,44.77
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,50.26,37.31
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,38.77,27.13
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,25.83,14.93
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,13.38,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,90.13,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,186.71,142.91
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,297.95,239.59
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,402.34,326.36
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,492.67,398.79
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,587.94,470.87
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,662.03,524.47
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,729.73,571.76
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,529.16,418.34
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,304.45,238.7
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,270.96,211.48
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,216.18,167.18
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,451.06,351.32
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,665.34,509.16
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,583.55,445.69
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,525.46,400.09
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,550.78,417.5
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,574.52,433.18
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,593.0,446.17
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,609.47,457.7
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,783.2,585.48
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,886.76,656.54
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,788.17,585.32
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,658.4,489.94
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,724.44,540.03
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,739.42,552.56
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,620.09,462.79
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,501.5,373.8
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,538.99,402.57
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,540.64,401.71
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,482.83,355.2
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,424.73,307.44
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,364.97,256.91
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,306.24,206.78
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,246.46,157.06
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,188.57,111.84
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,126.14,70.76
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,71.64,54.42
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,67.91,51.66
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,64.29,48.88
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,59.29,44.75
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,54.3,40.47
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,45.86,33.24
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,37.39,25.67
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,23.22,12.37
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,11.8,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,120.41,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,246.51,187.57
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,347.46,277.54
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,458.0,367.64
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,552.17,440.81
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,645.08,509.8
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,711.25,555.41
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,777.26,599.25
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,831.37,633.65
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,883.95,666.25
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,912.34,681.13
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,944.41,698.45
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,968.35,710.19
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,988.78,719.66
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,998.52,722.29
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,1004.4,722.69
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,988.12,709.7
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,982.15,703.72
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,968.94,694.12
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,952.0,682.37
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,931.08,667.37
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,906.42,650.14
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,873.69,628.67
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,837.84,605.23
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,796.93,577.61
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,753.35,547.54
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,704.9,513.55
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,654.48,477.36
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,601.32,438.42
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,546.74,397.17
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,488.71,351.91
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,430.19,304.88
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,368.19,254.17
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,307.36,203.48
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,245.68,153.07
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,185.68,106.81
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,126.36,68.79
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,70.02,52.63
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,65.88,49.55
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,57.24,42.57
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,52.26,38.56
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,47.27,34.37
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,40.43,28.5
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,33.67,22.39
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,22.11,11.09
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,10.23,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,122.34,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,252.59,191.01
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,354.33,282.35
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,471.21,376.66
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,572.45,454.28
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,677.01,530.53
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,740.53,573.2
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,803.8,614.19
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,608.2,471.01
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,337.28,261.96
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,436.08,336.97
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,512.72,392.06
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,582.59,439.89
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,626.99,469.17
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,641.75,477.16
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,654.9,484.24
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,863.1,630.45
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,1006.03,719.25
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,991.82,708.58
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,973.72,697.12
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,839.22,607.15
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,665.32,483.32
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,788.04,573.58
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,849.68,616.13
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,642.12,471.2
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,410.97,302.15
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,456.01,336.4
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,489.82,360.55
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,545.89,400.87
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,551.56,402.02
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,444.7,323.29
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,353.56,258.18
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,348.13,247.0
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,308.46,205.17
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,246.14,153.59
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,185.57,106.49
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,126.22,68.54
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,70.27,52.86
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,61.26,45.72
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,57.97,43.2
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,53.3,39.43
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,48.68,35.55
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,41.13,29.04
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,33.61,22.27
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,21.66,10.22
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,9.44,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,101.02,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,274.87,206.31
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,382.53,302.46
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,498.36,394.3
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,594.17,466.41
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,693.36,537.18
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,415.25,330.63
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,65.62,47.76
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,519.85,411.29
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,905.88,678.49
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,565.41,436.66
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,134.46,101.06
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,156.29,118.54
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,178.05,135.0
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,187.34,141.94
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,196.61,148.88
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,660.14,503.43
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,988.17,724.02
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,864.91,638.47
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,693.16,514.4
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,684.15,508.2
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,673.31,499.77
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,589.66,438.77
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,495.39,369.66
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,646.88,485.61
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,741.76,557.16
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,694.2,522.91
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,644.91,487.08
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,505.57,381.7
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,380.56,286.86
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,423.18,317.67
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,422.79,311.26
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,302.53,221.69
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,218.35,164.35
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,173.8,131.09
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,136.97,103.91
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,136.6,102.11
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,125.8,100.73
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,100.61,80.07
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,76.58,60.03
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,66.0,51.19
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,58.09,44.39
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,47.42,35.03
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,36.67,25.27
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,22.42,10.37
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,98.53,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,270.19,209.64
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,375.35,310.83
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,489.42,407.75
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,573.68,475.69
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,660.25,541.88
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,725.8,589.15
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,791.14,634.29
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,840.98,667.01
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,889.04,697.65
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,918.13,713.95
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,951.21,732.91
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,975.11,744.13
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,995.48,752.9
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,1005.47,755.8
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,1011.59,756.3
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,1010.58,752.57
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,991.77,737.25
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,978.74,725.8
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,961.94,712.02
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,938.61,694.45
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,911.78,674.74
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,833.93,620.64
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,734.23,547.64
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,764.1,570.87
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,758.87,568.44
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,710.31,532.81
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,659.81,495.21
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,606.31,453.55
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,551.33,409.75
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,493.8,363.63
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,433.83,314.35
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,372.08,262.77
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,312.14,212.03
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,251.14,161.37
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,192.1,115.08
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,127.34,71.57
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,69.87,53.5
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,65.16,49.85
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,61.33,46.84
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,55.11,41.68
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,48.77,36.23
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,40.82,29.24
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,32.89,21.92
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,20.51,8.16
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,145.8,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,370.73,285.04
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,470.55,385.51
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,588.87,484.18
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,671.65,548.79
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,756.07,610.66
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,725.07,584.07
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,666.53,537.01
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,702.77,561.09
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,736.55,582.14
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,776.1,607.18
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,813.71,630.27
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,952.79,723.36
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,1056.0,787.78
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,1063.54,789.64
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,1066.97,789.9
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,1062.59,784.25
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,1054.03,776.17
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,1038.83,764.01
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,1019.54,749.43
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,993.05,730.76
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,962.8,709.74
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,927.9,686.68
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,889.56,661.29
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,845.04,631.88
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,797.65,600.25
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,746.6,563.21
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,693.24,523.36
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,635.34,479.27
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,575.99,432.68
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,514.76,383.74
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,452.75,332.44
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,387.78,276.83
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,323.3,220.8
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,258.26,165.3
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,194.57,114.18
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,126.03,68.02
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,65.3,50.52
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,60.54,46.76
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,57.05,43.96
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,52.1,39.79
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,43.52,32.31
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,36.34,25.87
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,29.24,19.17
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,14.26,3.28
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
