Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,124.92,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,326.58,247.78
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,438.02,356.34
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,558.32,454.97
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,645.33,521.81
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,734.85,586.58
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,793.62,623.18
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,859.14,662.16
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,909.85,688.67
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,958.27,712.23
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,992.71,728.71
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,1023.88,742.99
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,1032.61,743.15
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,1050.47,749.43
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,1058.73,751.52
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,1062.94,751.44
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,1059.44,746.63
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,1051.81,739.65
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,1037.07,728.63
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,1018.3,715.44
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,993.94,699.07
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,965.72,680.5
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,929.99,659.64
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,890.93,636.53
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,846.68,608.65
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,799.62,578.5
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,748.25,544.05
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,694.73,506.98
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,637.24,465.85
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,578.31,422.11
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,516.14,374.08
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,453.44,323.95
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,389.21,271.47
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,325.27,217.97
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,256.56,161.5
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,192.33,111.24
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,128.75,69.68
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,68.26,52.35
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,62.94,48.3
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,59.16,45.4
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,49.42,37.15
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,44.14,32.55
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,36.62,25.84
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,29.18,18.84
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,14.26,2.16
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,119.63,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,315.38,232.9
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,427.56,341.94
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,549.0,439.25
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,633.43,502.34
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,720.25,563.29
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,778.11,600.59
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,842.68,640.93
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,891.84,670.12
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,938.75,697.2
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,973.51,715.57
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,1005.08,731.78
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,1026.17,739.85
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,1030.29,737.5
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,1039.09,739.9
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,1043.92,739.95
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,1040.54,736.12
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,1033.11,730.09
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,1018.22,721.08
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,999.39,709.81
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,975.0,693.78
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,946.82,675.47
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,911.75,654.09
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,873.4,630.5
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,830.69,603.14
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,785.15,573.48
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,734.11,537.85
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,680.97,499.83
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,624.95,458.92
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,567.42,415.46
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,506.32,367.69
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,444.67,317.91
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,381.36,265.68
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,318.83,213.15
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,251.52,157.77
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,188.69,108.67
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,126.9,68.39
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,68.18,51.88
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,62.25,47.32
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,58.11,44.12
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,48.45,35.98
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,43.2,31.43
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,35.69,24.77
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,28.27,17.79
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,13.84,0.45
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,97.9,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,266.81,192.07
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,381.67,304.67
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,504.1,404.8
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,595.66,476.02
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,689.92,545.63
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,755.08,591.31
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,819.9,635.21
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,655.26,513.8
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,440.15,346.57
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,401.25,314.27
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,336.28,261.54
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,436.48,336.7
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,512.08,390.99
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,801.02,602.66
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,1026.39,749.2
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,1023.14,742.82
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,1015.93,736.15
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,1001.33,725.99
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,982.89,713.54
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,958.29,695.83
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,930.09,675.95
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,896.19,653.43
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,859.08,628.81
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,816.42,599.48
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,771.07,567.95
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,721.63,532.39
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,670.15,494.58
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,614.68,452.98
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,557.83,409.18
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,498.16,362.01
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,438.09,313.13
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,374.28,260.36
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,311.82,207.84
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,248.6,155.75
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,187.26,108.01
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,127.03,68.92
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,70.16,53.1
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,64.08,48.35
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,55.43,41.29
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,50.28,37.04
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,45.16,32.62
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,37.01,25.49
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,28.93,17.93
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,7.47,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,14.49,4.83
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,33.66,21.9
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,52.86,38.37
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,76.26,58.14
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,99.15,77.1
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,122.29,95.94
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,145.55,114.46
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,221.16,174.45
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,279.64,218.96
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,301.94,234.5
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,323.94,249.76
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,369.86,283.46
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,439.66,333.51
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,533.68,401.88
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,650.62,483.25
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,834.24,612.44
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,988.59,710.91
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,916.79,664.19
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,825.97,602.86
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,879.99,642.64
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,894.85,651.97
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,808.28,593.25
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,700.82,516.59
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,599.07,443.56
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,507.17,376.08
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,512.25,380.97
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,500.52,373.15
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,452.73,337.74
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,401.21,299.44
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,343.56,256.26
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,292.65,218.19
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,295.77,217.43
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,281.25,201.1
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,231.48,163.56
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,188.97,133.14
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,150.83,106.6
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,118.41,93.72
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,89.41,70.02
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,65.05,49.79
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,58.2,44.09
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,51.29,38.09
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,38.73,27.05
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,28.77,17.72
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,14.45,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,69.78,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,206.51,141.4
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,317.0,251.72
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,433.5,347.59
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,321.91,260.69
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,179.32,143.52
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,209.93,168.26
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,240.24,191.63
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,173.35,136.46
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,99.49,75.31
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,84.91,63.3
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,71.85,52.52
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,77.63,56.88
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,83.41,61.19
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,425.3,329.18
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,720.46,538.44
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,640.07,475.57
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,536.6,399.4
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,589.4,438.09
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,660.32,486.93
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,666.78,489.86
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,670.44,491.39
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,776.85,568.11
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,825.89,602.43
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,785.72,574.41
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,742.98,544.54
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,695.57,511.19
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,651.29,479.01
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,597.4,439.6
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,542.29,398.02
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,483.89,352.46
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,425.33,305.34
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,364.78,255.5
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,304.94,205.38
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,244.83,155.7
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,186.87,110.46
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,124.51,69.11
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,70.13,53.32
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,63.24,47.88
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,59.0,44.5
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,52.98,39.47
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,46.96,34.24
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,37.82,26.18
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,28.7,17.48
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,13.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,68.46,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,201.83,134.98
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,317.15,253.54
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,437.07,354.24
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,533.31,431.52
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,629.48,505.16
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,698.76,555.68
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,768.06,604.47
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,499.22,398.75
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,138.98,106.62
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,161.52,124.59
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,184.05,141.85
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,627.33,489.55
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,984.77,737.81
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,995.08,739.13
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,1001.57,740.57
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,743.56,558.84
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,420.71,316.56
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,510.67,384.31
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,573.53,430.12
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,776.13,579.41
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,907.13,668.65
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,792.59,587.27
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,646.6,480.24
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,527.35,392.58
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,392.6,292.24
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,563.51,422.14
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,655.28,488.99
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,522.96,389.22
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,398.07,295.9
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,435.98,321.58
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,428.61,308.84
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,366.0,256.46
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,305.19,205.02
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,243.73,154.04
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,184.31,107.48
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,125.92,69.24
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,66.21,49.9
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,59.02,44.16
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,54.94,40.9
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,49.47,36.33
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,44.04,31.6
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,35.55,24.1
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,27.14,15.91
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.45,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,69.27,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,202.76,130.19
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,322.96,256.39
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,448.61,361.64
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,550.69,443.59
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,655.84,524.48
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,724.83,574.27
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,793.76,622.16
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,852.78,661.67
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,904.45,695.08
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,939.82,715.5
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,972.15,733.59
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,998.35,747.72
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,1007.8,750.6
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,1016.36,752.28
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,1021.09,751.71
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,1019.08,747.66
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,1013.1,741.25
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,998.94,730.89
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,980.92,718.2
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,957.32,700.56
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,929.98,680.65
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,895.83,657.67
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,858.44,632.54
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,815.54,602.4
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,769.95,570.4
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,720.16,534.25
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,668.32,495.76
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,612.76,453.75
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,555.89,409.56
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,495.89,361.68
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,435.48,312.12
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,373.07,259.92
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,311.15,207.39
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,245.13,152.84
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,183.66,104.67
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,123.12,65.06
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,66.08,49.59
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,58.54,43.67
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,54.7,40.7
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,45.16,32.69
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,39.83,28.03
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,31.87,20.99
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,24.03,13.21
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,65.5,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,192.84,118.44
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,315.78,250.26
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,439.75,354.71
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,547.35,441.43
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,657.07,526.13
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,726.08,576.14
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,795.03,624.25
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,855.38,664.86
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,908.97,699.72
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,943.87,720.24
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,975.73,738.48
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,1000.98,752.44
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,1009.64,755.21
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,1018.21,757.4
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,1022.94,757.17
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,1020.45,752.74
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,1014.01,745.93
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,999.81,735.72
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,981.74,723.13
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,955.39,703.68
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,925.57,682.11
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,891.69,658.96
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,854.61,633.66
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,812.07,603.33
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,766.88,571.08
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,717.52,534.8
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,666.15,496.3
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,610.65,453.9
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,553.88,409.42
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,494.46,361.65
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,434.64,312.32
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,371.02,259.24
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,309.03,206.77
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,246.25,154.73
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,185.48,107.11
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,125.57,67.68
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,69.15,52.15
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,60.95,45.6
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,52.43,38.62
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,46.81,33.91
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,41.22,29.03
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,32.56,21.4
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,23.97,12.79
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,9.05,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,21.15,7.04
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,77.23,57.02
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,123.92,97.38
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,186.22,149.57
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,234.04,189.15
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,290.68,234.86
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,348.15,280.01
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,518.89,414.71
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,701.16,551.19
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,833.32,643.12
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,947.54,719.2
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,972.41,732.17
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,993.75,743.27
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,1003.94,746.52
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,1010.29,747.39
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,1008.45,742.99
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,1002.66,736.25
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,975.86,716.9
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,958.9,704.57
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,834.12,616.89
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,670.6,496.76
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,699.41,518.32
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,707.0,524.14
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,593.0,440.92
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,490.82,365.32
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,457.95,341.31
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,426.06,317.61
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,464.24,346.11
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,483.81,358.74
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,468.46,343.97
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,429.52,309.2
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,367.51,257.43
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,306.58,205.94
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,244.64,154.67
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,184.83,107.81
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,126.51,69.43
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,66.99,50.57
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,58.38,43.65
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,54.27,40.33
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,48.37,35.37
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,42.51,30.23
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,33.57,22.29
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,24.7,13.06
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,60.7,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,178.87,96.38
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,303.99,238.89
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,429.55,343.98
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,528.39,422.95
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,630.39,500.55
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,698.98,550.01
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,767.6,597.69
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,463.72,369.77
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,84.85,62.93
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,245.9,193.67
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,425.75,332.27
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,725.49,559.13
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,983.55,734.23
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,865.3,649.18
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,702.58,529.0
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,717.4,538.4
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,729.88,545.16
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,763.63,568.2
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,773.86,575.23
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,766.72,570.07
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,756.6,562.95
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,812.0,604.66
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,828.31,616.35
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,786.51,587.71
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,742.38,556.98
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,660.25,494.86
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,570.45,427.45
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,527.01,394.89
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,482.63,360.65
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,439.08,326.02
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,392.99,288.34
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,348.73,250.64
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,296.52,205.86
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,242.47,159.17
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,183.22,110.1
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,126.62,72.18
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,73.93,56.85
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,64.77,49.43
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,60.26,45.77
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,52.83,39.46
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,45.32,32.84
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,33.21,22.09
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,23.51,11.78
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
