Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,56.88,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,241.78,179.19
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,371.47,297.59
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,474.24,381.56
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,590.07,471.04
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,666.54,526.7
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,743.26,579.97
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,806.39,621.37
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,868.15,660.42
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,906.71,682.12
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,935.31,696.91
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,960.66,708.04
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,982.55,716.75
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,993.55,719.9
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,1000.79,720.88
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,1001.71,718.79
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,998.67,714.48
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,985.11,705.21
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,955.59,686.12
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,936.93,673.48
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,914.3,658.26
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,881.12,637.59
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,844.86,614.88
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,804.41,588.48
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,761.16,559.94
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,712.15,525.73
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,661.21,489.18
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,606.86,449.33
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,551.12,407.02
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,492.3,360.81
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,433.18,312.83
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,370.98,261.21
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,309.45,209.12
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,246.85,156.96
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,186.38,108.69
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,126.75,67.53
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,70.7,42.56
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,53.29,39.68
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,48.88,36.06
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,38.83,27.44
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,32.59,21.83
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,23.23,12.93
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,14.02,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,146.24,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,348.54,255.37
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,498.96,393.52
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,598.18,472.91
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,693.66,544.59
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,763.35,594.97
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,832.57,642.78
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,883.53,675.55
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,932.45,706.01
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,966.36,725.34
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,984.89,734.38
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,1004.2,745.28
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,1019.99,753.88
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,1026.83,755.64
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,1029.86,755.19
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,1024.95,750.37
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,1016.15,743.26
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,1000.93,732.65
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,981.92,719.79
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,954.44,700.6
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,923.64,679.35
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,889.14,656.99
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,851.58,632.48
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,807.89,602.45
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,761.79,570.61
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,712.1,534.81
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,660.6,496.65
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,605.01,453.62
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,548.47,408.82
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,489.14,362.16
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,429.66,313.81
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,367.63,261.74
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,306.82,209.79
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,244.91,157.76
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,185.38,109.83
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,126.68,68.93
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,72.2,43.98
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,50.3,37.48
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,46.26,34.13
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,39.65,28.32
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,33.11,22.33
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,23.47,13.02
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,13.96,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,65.86,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,252.73,180.75
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,392.51,312.7
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,494.74,397.86
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,600.74,481.75
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,674.45,537.06
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,748.59,590.24
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,804.65,628.62
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,859.37,665.01
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,573.24,452.62
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,192.33,149.25
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,279.36,218.31
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,344.5,268.08
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,482.62,373.67
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,619.28,473.64
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,816.19,617.87
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,971.42,720.51
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,958.55,709.96
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,942.08,698.4
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,800.98,599.25
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,622.24,466.73
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,756.36,568.01
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,828.46,619.3
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,787.44,589.76
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,744.01,559.16
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,611.71,459.89
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,470.12,353.42
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,359.83,271.27
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,265.32,199.8
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,376.13,281.81
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,422.41,308.41
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,361.73,257.03
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,301.9,205.89
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,241.4,155.09
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,183.23,108.32
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,125.97,68.53
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,68.87,40.72
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,50.38,37.14
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,46.01,33.45
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,40.19,28.35
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,34.54,23.14
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,23.78,12.78
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,12.59,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,23.72,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,174.49,120.68
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,312.09,249.0
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,416.17,337.3
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,527.24,426.2
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,309.22,253.47
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,33.62,22.23
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,69.2,51.53
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,110.69,84.98
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,114.97,87.96
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,119.67,91.28
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,138.08,105.59
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,156.42,119.68
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,127.32,96.14
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,100.69,74.69
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,581.56,452.69
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,957.72,713.26
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,945.62,701.28
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,929.93,689.95
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,785.98,589.51
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,631.47,475.29
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,588.67,443.92
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,547.19,412.81
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,473.7,358.49
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,421.1,318.84
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,414.81,314.47
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,406.17,307.95
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,399.1,302.56
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,395.95,299.37
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,353.44,266.35
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,313.09,234.79
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,315.41,231.31
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,294.1,206.34
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,212.09,147.87
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,158.09,114.52
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,128.41,92.78
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,101.33,74.86
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,81.39,63.71
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,65.38,50.17
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,54.21,40.44
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,42.7,30.12
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,26.44,14.73
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,12.18,2.78
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,21.38,11.7
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,34.97,23.29
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,49.54,35.56
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,64.34,47.94
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,78.93,59.95
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,108.96,84.64
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,138.93,108.89
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,162.3,127.56
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,185.65,146.01
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,303.95,240.09
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,424.81,331.91
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,369.42,287.77
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,338.41,262.57
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,379.95,293.66
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,420.13,322.83
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,524.03,400.19
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,622.32,470.39
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,478.98,364.07
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,344.34,262.31
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,304.75,232.7
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,267.46,204.17
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,127.33,95.98
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,14.57,6.11
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,13.42,5.21
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,12.26,4.28
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,11.49,3.67
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,9.94,2.44
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.17,1.82
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,26.4,15.91
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,43.69,30.05
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,35.2,23.27
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,26.73,16.43
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,23.26,13.63
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,19.8,10.8
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,34.73,24.5
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,53.5,40.65
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,43.67,31.87
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,36.21,24.9
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,23.39,12.25
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,11.02,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,5.68,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,9.86,2.42
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,15.97,7.74
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,22.09,13.04
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,28.23,18.31
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,34.39,23.51
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,24.79,15.32
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,15.24,7.19
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,38.66,26.78
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,62.26,46.29
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,87.65,66.94
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,113.97,88.04
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,83.27,62.85
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,56.15,40.61
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,71.69,53.24
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,88.29,66.62
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,80.31,60.06
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,72.54,53.7
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,101.72,77.13
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,131.38,100.62
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,129.27,98.88
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,127.21,97.24
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,130.95,100.07
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,134.59,102.81
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,113.92,86.43
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,93.84,70.46
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,128.88,98.67
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,163.15,125.99
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,137.23,105.52
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,112.43,85.94
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,88.69,67.01
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,65.36,48.19
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,39.82,27.41
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,14.48,6.46
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,12.56,4.88
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,10.64,3.29
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,8.73,2.02
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,6.82,0.34
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,6.82,0.0
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,11.0,3.58
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,15.2,7.21
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,19.79,11.16
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,24.4,15.06
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,29.01,18.88
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,33.64,22.66
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,37.5,25.76
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,41.37,28.83
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,45.25,31.87
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,49.14,34.9
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,52.25,37.37
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,55.37,39.83
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,121.32,93.18
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,192.38,149.23
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,179.92,138.97
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,168.1,129.44
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,195.92,151.09
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,223.25,172.02
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,231.92,178.65
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,240.16,185.0
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,199.83,153.54
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,161.67,123.65
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,365.34,284.56
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,522.17,400.97
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,395.63,303.77
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,279.38,214.54
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,292.2,224.81
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,290.5,222.58
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,284.68,214.96
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,262.42,192.75
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,205.58,149.62
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,160.0,117.12
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,129.07,94.1
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,101.03,75.51
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,81.59,65.21
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,67.25,52.8
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,51.92,39.17
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,36.36,25.14
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,21.59,10.35
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,3.78,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,7.58,0.59
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,12.53,4.93
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,17.5,9.26
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,22.86,13.9
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,28.23,18.49
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,33.62,22.99
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,39.02,27.43
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,42.12,29.88
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,45.23,32.31
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,49.11,35.37
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,53.0,38.41
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,54.18,39.29
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,55.37,40.18
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,33.77,22.26
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,81.49,61.24
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,157.42,122.26
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,158.32,122.55
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,159.23,122.97
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,88.4,66.29
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,23.03,13.21
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,22.64,12.92
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,22.25,12.61
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,21.86,12.3
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,21.47,12.0
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,27.22,16.75
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,32.98,21.52
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,21.05,11.74
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.16,1.94
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,11.83,4.17
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,14.5,6.42
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,9.52,2.31
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,164.79,88.76
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,316.54,252.94
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,418.73,341.49
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,533.33,434.47
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,611.78,496.06
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,690.81,555.54
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,745.53,593.78
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,798.88,629.86
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,427.21,348.28
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,13.73,5.8
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,61.88,45.81
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,117.2,90.75
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,105.1,80.5
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,93.93,71.16
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,107.56,81.88
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,121.2,92.48
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,176.18,136.4
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,231.71,179.97
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,229.91,177.91
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,228.22,176.12
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,150.68,115.26
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,78.95,58.09
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,149.7,114.76
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,221.29,170.84
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,160.18,122.8
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,102.65,77.21
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,70.13,51.3
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,38.37,25.69
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,27.96,17.26
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,17.58,8.81
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,185.1,137.24
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,298.14,211.82
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,136.24,92.05
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,17.53,8.94
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,71.14,42.28
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,85.22,54.63
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,61.94,48.27
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,55.88,42.97
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,43.77,32.13
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,34.63,23.58
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,21.49,9.45
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,8.65,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,10.27,0.0
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,20.62,11.09
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,37.37,25.61
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,53.83,39.84
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,70.98,54.52
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,87.76,68.65
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,127.03,102.01
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,185.8,150.86
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,162.91,131.18
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,159.95,128.01
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,141.62,112.16
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,125.05,97.88
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,129.85,101.59
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,134.75,105.36
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,141.68,110.86
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,148.58,116.35
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,218.03,172.82
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,310.84,246.47
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,256.98,202.81
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,191.37,149.91
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,206.31,161.99
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,220.76,173.54
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,231.75,182.41
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,255.78,201.56
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,244.8,192.87
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,234.04,184.41
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,255.7,201.61
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,273.43,215.18
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,182.79,143.37
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,97.85,75.22
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,99.04,76.45
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,100.04,77.48
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,55.65,40.93
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,10.66,3.33
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,9.12,2.06
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,7.59,0.77
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,6.07,0.0
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.4,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.27,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.13,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
