Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,96.32,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,245.45,29.82
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,400.68,318.46
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,541.6,445.56
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,632.05,521.5
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,724.44,594.34
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,779.28,635.2
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,842.28,680.04
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,886.86,708.92
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,928.88,735.03
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,955.98,749.82
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,979.79,762.12
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,994.14,768.54
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,1004.82,772.53
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,1006.94,769.28
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,993.36,755.56
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,983.29,746.53
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,969.54,735.13
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,950.71,719.42
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,928.25,701.49
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,896.92,679.4
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,862.52,655.32
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,823.93,627.15
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,782.55,597.11
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,734.56,562.97
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,684.68,525.5
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,631.72,485.1
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,577.48,442.59
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,519.23,396.6
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,460.81,348.86
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,399.96,297.16
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,338.9,244.12
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,276.49,189.95
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,216.57,138.52
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,156.93,90.92
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,101.68,53.82
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,49.84,37.93
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,41.11,30.24
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,30.97,21.08
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,24.2,14.09
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,122.56,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,289.15,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,448.34,360.12
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,595.95,498.17
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,685.26,576.44
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,775.5,651.01
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,839.88,702.12
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,903.03,750.15
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,935.0,771.03
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,975.27,797.4
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,1003.76,812.68
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,1029.05,825.24
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,1042.45,829.7
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,1052.04,831.44
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,1053.18,827.71
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,1050.34,821.39
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,1038.93,810.88
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,1023.55,797.86
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,1001.14,779.28
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,974.96,758.32
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,942.1,734.57
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,905.85,708.54
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,864.64,677.71
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,820.48,644.82
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,770.78,609.29
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,718.88,569.0
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,662.67,524.5
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,605.04,477.7
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,544.01,426.93
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,482.46,374.22
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,419.07,318.65
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,356.52,262.52
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,291.75,204.51
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,228.91,148.81
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,166.11,96.83
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,107.12,55.95
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,47.66,36.88
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,36.8,27.2
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,30.36,21.14
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,24.1,14.43
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.66,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,105.01,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,260.36,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,414.73,329.65
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,551.05,456.93
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,640.57,532.7
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,723.38,598.6
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,786.54,645.19
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,848.4,688.36
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,892.17,717.93
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,933.38,744.84
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,960.86,761.8
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,985.06,776.24
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,999.73,784.05
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,1010.72,789.43
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,999.0,778.05
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,995.72,772.93
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,985.33,764.4
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,971.29,753.57
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,951.04,737.23
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,927.28,718.69
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,896.22,696.87
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,862.1,672.92
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,738.84,581.99
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,602.38,476.26
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,661.91,523.71
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,683.89,540.8
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,630.48,497.31
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,576.02,452.52
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,520.9,407.64
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,462.58,358.82
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,401.3,305.63
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,341.02,252.08
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,279.46,197.48
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,220.37,145.57
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,161.11,96.74
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,106.24,58.31
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,54.74,35.83
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,39.37,29.35
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,31.72,22.22
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,24.17,14.4
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,11.82,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,9.91,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,55.27,38.92
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,92.35,73.75
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,130.59,108.26
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,168.2,141.74
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,200.77,169.92
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,233.49,197.54
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,289.64,243.78
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,325.42,272.45
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,342.6,285.07
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,359.21,297.1
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,255.08,209.69
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,159.14,127.99
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,75.82,58.41
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.8
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,11.47,4.03
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,15.3,7.26
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,56.15,41.52
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,99.28,77.32
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,74.14,56.42
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,50.74,36.94
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,38.76,26.94
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,26.82,16.94
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,37.59,26.0
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,48.39,35.09
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,78.85,60.62
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,110.19,86.78
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,98.26,76.99
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,86.56,67.39
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,71.96,55.29
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,57.58,43.3
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,51.38,38.24
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,45.19,33.12
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,39.01,27.89
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,32.85,22.61
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,26.32,16.98
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,19.8,12.03
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,13.68,6.37
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,7.58,0.6
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,2.75,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,5.31,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,14.09,5.51
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,22.91,13.92
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,35.18,24.92
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,48.43,36.73
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,60.86,47.7
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,73.16,58.42
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,56.21,43.57
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,44.42,33.22
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,39.42,28.78
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,34.43,24.36
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,60.71,47.04
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,89.94,72.05
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,78.42,61.91
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,67.74,52.57
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,66.98,51.85
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,66.21,51.14
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,76.26,59.66
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,86.61,68.42
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,48.42,35.87
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,11.48,4.21
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,56.93,43.17
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,104.45,83.58
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,91.52,72.65
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,78.89,61.99
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,71.68,55.93
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,64.62,49.99
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,80.75,63.89
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,96.87,77.79
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,52.56,39.91
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,9.14,2.31
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,7.99,1.33
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,6.84,0.34
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,6.07,0.0
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,5.31,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.17,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.03,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,1.89,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.39,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,9.48,2.59
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,12.91,5.67
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,15.97,8.37
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,19.04,11.04
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,15.22,7.68
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,11.42,4.32
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,24.43,15.6
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,37.51,26.81
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,71.59,56.0
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,110.56,89.03
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,56.86,43.17
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,9.93,2.89
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,23.35,14.41
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,36.82,25.92
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,82.53,64.76
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,132.57,106.83
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,124.54,100.04
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,116.81,93.55
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,130.98,105.55
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,144.99,117.4
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,119.95,96.39
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,95.92,76.18
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,57.27,43.35
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,19.88,11.4
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,58.4,44.41
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,97.69,77.94
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,100.15,80.18
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,102.41,82.3
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,91.45,73.27
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,80.65,64.29
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,69.27,54.57
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,58.05,44.88
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,46.68,34.92
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,35.64,26.48
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,25.23,16.74
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,14.48,6.43
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,7.22,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,5.68,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,9.86,2.79
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,14.82,7.29
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,19.79,11.78
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,25.16,16.53
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,30.54,21.23
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,22.49,14.13
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,14.47,7.06
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,40.57,29.79
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,67.57,52.92
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,47.55,35.55
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,28.31,18.89
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,65.0,50.39
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,106.13,85.17
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,125.64,101.43
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,145.2,117.66
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,118.46,94.97
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,93.39,73.75
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,152.6,123.65
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,212.96,173.48
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,199.92,162.55
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,187.49,152.35
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,186.91,152.04
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,186.12,151.54
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,108.05,86.32
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,36.01,25.22
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,47.18,34.86
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,58.38,44.5
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,63.02,48.57
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,67.63,52.63
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,61.01,47.08
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,54.46,41.55
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,104.6,70.11
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,110.56,64.44
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,60.66,38.47
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,42.82,32.94
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,33.85,24.41
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,24.86,15.14
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,178.72,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,391.77,295.44
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,539.37,450.45
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,635.01,536.29
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,731.93,618.16
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,798.65,672.85
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,864.26,724.43
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,908.31,756.82
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,949.87,786.42
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,966.22,796.35
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,990.79,812.45
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,1004.09,818.65
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,1013.82,822.3
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,790.05,650.1
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,511.8,423.05
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,362.62,299.95
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,181.48,147.12
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,180.28,145.87
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,179.25,144.61
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,158.84,127.54
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,139.5,111.36
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,153.95,123.5
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,168.0,135.23
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,136.96,109.47
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,107.47,84.94
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,83.69,65.03
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,60.74,45.74
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,60.72,45.92
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,60.71,46.1
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,64.97,49.83
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,69.18,53.53
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,62.16,47.78
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,55.21,42.02
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,106.83,72.3
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,115.62,69.17
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,66.07,42.63
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,46.63,36.35
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,38.1,28.2
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,27.39,17.33
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,13.72,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,122.41,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,316.53,234.53
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,460.81,384.31
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,556.65,467.51
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,655.02,547.16
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,721.19,596.59
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,786.85,642.78
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,834.43,674.52
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,880.01,703.65
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,903.31,714.78
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,931.29,729.05
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,948.13,737.09
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,961.47,742.76
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,697.96,553.3
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,373.08,300.49
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,376.83,304.49
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,380.31,305.96
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,377.21,302.32
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,373.98,298.69
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,315.05,251.81
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,259.87,207.6
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,253.31,202.38
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,246.89,197.03
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,294.59,235.98
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,349.16,278.87
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,343.98,274.08
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,335.94,267.09
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,278.95,221.55
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,221.03,175.48
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,198.6,157.08
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,177.0,139.08
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,223.01,166.4
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,221.51,150.45
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,165.84,104.47
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,114.9,67.4
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,66.18,41.63
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,45.71,35.13
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,36.84,26.81
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,28.0,17.66
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,13.01,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,6.29,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,46.87,29.65
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,85.65,69.51
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,125.02,106.47
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,163.42,142.14
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,218.68,191.76
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,256.66,225.49
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,197.52,171.71
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,140.34,119.18
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,227.12,196.1
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,295.58,255.71
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,224.54,192.19
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,140.82,117.46
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,138.89,115.56
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,137.37,114.0
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,196.33,165.53
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,277.57,235.23
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,281.82,238.55
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,285.87,241.81
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,314.46,267.04
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,341.01,290.4
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,370.73,315.78
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,380.3,324.17
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,231.26,196.43
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,104.21,85.41
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,178.41,150.41
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,242.43,205.54
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,271.69,230.51
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,283.11,239.1
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,242.36,203.19
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,205.4,170.75
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,177.39,145.61
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,150.59,121.62
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,122.86,97.14
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,96.35,74.69
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,70.54,54.96
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,52.4,42.84
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,38.68,29.61
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,24.68,15.61
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,12.67,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,150.88,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,357.38,257.51
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,521.45,443.2
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,606.77,522.75
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,706.99,608.66
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,776.2,667.04
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,844.42,722.3
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,890.64,754.63
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,934.43,783.82
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,649.86,557.32
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,292.06,250.69
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,304.91,261.43
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,317.6,270.77
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,325.5,275.97
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,333.21,280.99
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,346.51,290.9
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,359.26,300.21
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,358.06,298.01
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,356.72,295.8
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,469.41,388.73
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,572.1,469.34
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,501.28,410.03
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,419.48,343.46
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,366.58,300.72
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,304.93,250.52
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,323.85,266.2
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,325.95,267.43
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,253.3,207.77
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,181.92,149.15
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,143.15,117.16
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,113.74,92.81
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,204.03,157.34
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,235.19,164.72
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,175.75,113.12
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,120.85,71.01
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,65.17,38.97
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,40.86,31.88
