Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,33.28,24.54
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,25.8,16.54
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.63,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,77.26,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,267.82,183.29
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,415.8,346.27
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,517.31,436.04
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,621.37,522.45
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,693.65,579.16
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,765.45,632.89
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,816.15,669.29
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,864.88,703.28
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,535.25,450.14
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,124.31,101.61
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,172.25,143.9
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,242.77,203.34
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,281.26,234.92
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,318.89,265.38
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,301.62,249.85
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,285.21,235.31
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,261.39,214.94
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,220.0,180.22
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,202.93,165.99
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,186.78,152.45
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,156.75,127.36
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,128.38,103.54
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,110.68,88.78
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,93.55,74.41
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,81.3,64.0
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,69.3,53.79
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,70.49,54.91
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,71.65,56.02
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,63.41,49.09
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,55.26,42.21
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,49.83,37.64
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,44.42,33.03
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,103.59,69.77
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,119.0,70.93
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,68.97,42.3
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,44.32,34.58
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,35.76,26.42
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,27.24,17.55
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.41,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,93.9,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,291.23,189.01
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,453.13,373.61
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,551.01,462.25
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,652.04,547.81
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,718.9,602.88
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,785.47,655.4
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,478.92,407.9
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,92.58,73.7
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,109.66,88.13
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,126.65,102.04
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,136.99,110.35
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,147.42,118.66
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,257.03,210.44
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,348.2,284.79
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,353.18,288.11
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,357.91,291.47
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,445.66,362.55
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,507.53,411.92
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,589.74,478.09
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,663.01,535.8
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,548.68,443.54
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,445.13,359.18
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,593.26,479.76
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,686.14,552.96
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,635.74,510.54
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,583.77,466.73
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,402.46,322.15
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,243.04,194.31
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,226.15,180.05
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,207.52,163.61
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,179.59,140.11
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,152.9,117.64
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,125.19,94.26
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,98.58,72.62
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,72.45,53.38
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,53.07,41.28
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,39.37,28.74
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,25.38,15.45
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,13.05,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,106.54,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,303.77,190.16
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,468.69,388.28
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,565.55,476.52
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,665.76,560.82
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,725.96,609.4
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,795.01,662.25
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,843.37,696.51
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,889.53,727.8
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,920.17,746.63
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,947.77,762.83
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,965.07,770.94
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,978.88,776.5
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,982.26,773.7
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,970.26,760.32
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,962.03,751.92
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,950.25,741.12
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,933.11,725.41
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,912.48,707.49
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,883.79,684.18
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,852.05,659.0
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,814.62,630.0
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,774.66,599.38
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,730.04,567.04
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,683.48,531.01
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,632.53,491.15
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,580.42,449.61
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,526.78,407.19
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,469.59,360.75
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,409.81,310.35
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,351.3,259.72
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,291.37,208.12
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,233.79,158.14
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,175.81,109.64
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,122.23,69.33
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,67.51,37.59
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,39.17,29.22
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,31.99,22.49
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,24.91,15.23
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,12.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,216.28,125.06
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,407.62,331.7
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,510.01,422.13
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,615.35,508.45
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,693.31,569.09
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,771.11,626.37
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,821.3,661.28
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,869.65,693.71
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,898.51,710.31
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,932.22,730.07
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,951.15,740.05
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,966.6,747.71
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,973.44,749.96
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,976.55,749.88
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,968.77,743.92
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,957.34,735.74
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,934.47,718.81
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,918.92,707.17
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,890.11,687.61
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,858.22,665.92
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,821.23,640.48
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,781.57,612.96
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,736.95,581.34
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,690.3,545.67
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,639.26,505.74
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,586.9,463.73
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,530.88,418.39
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,474.5,371.28
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,415.1,319.78
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,355.4,266.91
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,295.11,213.28
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,237.06,161.56
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,178.17,111.37
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,123.21,69.16
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,70.53,38.88
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,40.19,30.09
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,30.57,21.21
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,24.21,14.65
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,220.52,122.33
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,421.35,348.99
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,523.3,441.15
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,628.79,528.74
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,699.58,583.09
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,770.17,633.66
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,820.43,668.09
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,868.84,699.7
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,894.4,713.0
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,925.15,729.71
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,613.54,498.07
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,232.45,188.64
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,201.8,164.05
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,193.91,156.77
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,239.59,193.47
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,264.4,212.74
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,272.02,218.17
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,279.32,223.4
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,276.49,220.86
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,273.71,218.46
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,248.63,197.97
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,210.4,167.14
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,274.16,218.96
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,331.32,263.93
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,355.88,283.04
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,383.6,303.62
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,400.0,315.3
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,394.47,308.57
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,383.78,295.7
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,353.27,264.97
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,293.53,213.08
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,236.51,163.4
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,179.09,115.11
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,126.39,74.8
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,76.08,44.98
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,45.84,35.1
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,36.93,26.88
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,28.03,18.01
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,7.21,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,14.46,6.59
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,23.66,15.05
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,32.89,23.46
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,42.79,32.34
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,53.26,41.58
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,45.19,34.37
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,39.02,28.81
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,42.49,31.73
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,45.98,34.62
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,55.27,42.61
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,64.59,50.57
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,72.98,57.58
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,81.45,64.61
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,85.99,68.38
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,90.52,72.15
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,96.77,77.24
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,103.01,82.29
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,112.26,89.87
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,121.49,97.39
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,140.07,112.78
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,158.42,127.84
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,148.25,119.37
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,138.49,111.33
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,127.63,102.21
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,117.1,93.4
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,117.2,93.65
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,117.22,93.85
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,263.8,211.33
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,348.09,268.83
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,290.83,218.15
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,236.8,170.75
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,182.46,124.57
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,129.49,82.94
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,82.4,53.4
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,52.47,41.8
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,41.64,31.61
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,30.78,20.78
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,203.95,92.63
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,389.87,318.38
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,494.02,413.77
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,601.7,504.94
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,679.64,568.52
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,757.52,629.22
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,434.75,369.91
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,37.47,26.62
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,41.72,30.21
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,45.98,33.62
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,67.44,51.61
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,91.48,71.54
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,101.86,79.88
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,112.22,88.16
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,125.86,99.09
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,139.45,109.92
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,98.55,76.1
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,61.56,45.47
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,96.35,74.11
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,132.93,103.97
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,174.3,137.73
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,214.88,170.41
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,194.46,153.83
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,175.13,138.19
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,188.7,149.22
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,210.58,166.71
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,154.41,121.3
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,111.58,86.57
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,105.99,82.21
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,100.43,77.82
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,90.24,69.73
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,80.19,61.65
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,127.56,87.23
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,127.88,74.43
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,76.89,43.49
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,43.64,32.74
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,35.83,25.52
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,28.09,17.82
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,13.79,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,212.37,82.41
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,412.93,326.54
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,513.8,417.29
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,618.67,503.38
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,685.45,556.29
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,752.09,606.5
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,803.93,644.27
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,854.11,679.8
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,879.61,697.08
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,909.88,717.66
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,930.87,731.36
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,948.46,742.69
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,957.78,746.75
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,963.38,748.36
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,958.22,741.45
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,949.4,732.25
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,932.11,717.72
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,911.43,701.08
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,884.68,681.07
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,854.79,659.02
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,822.26,635.63
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,779.27,604.89
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,735.98,573.66
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,690.63,538.63
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,642.84,500.33
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,596.88,462.56
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,540.37,417.59
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,483.5,371.06
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,424.75,321.19
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,366.39,270.46
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,305.3,217.27
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,246.45,165.88
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,187.54,116.42
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,132.5,74.28
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,79.13,42.61
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,39.43,28.82
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,32.61,22.56
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,25.88,15.9
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,12.62,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,65.23,20.19
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,155.15,131.0
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,186.34,164.93
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,233.83,210.26
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,273.2,247.28
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,312.32,283.11
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,341.56,308.48
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,370.15,332.65
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,394.13,352.38
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,417.52,371.28
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,393.82,347.55
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,369.45,323.46
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,553.37,486.09
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,735.71,641.13
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,710.9,616.74
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,684.47,591.91
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,692.21,598.16
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,696.86,601.76
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,646.55,558.05
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,580.66,501.8
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,545.92,471.89
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,511.78,442.28
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,495.85,428.69
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,477.89,413.07
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,487.66,421.16
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,477.51,411.7
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,402.61,345.71
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,328.63,280.76
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,368.65,310.15
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,375.23,305.63
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,313.16,245.5
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,253.33,187.7
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,193.28,131.98
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,136.95,84.33
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,82.83,48.69
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,41.07,32.72
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,33.49,25.3
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,25.96,17.47
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,12.63,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,243.8,74.27
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,471.99,400.6
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,576.68,505.17
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,684.21,601.18
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,755.16,662.32
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,825.47,719.78
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,875.12,757.48
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,922.6,791.95
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,954.69,813.72
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,971.99,823.65
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,989.31,833.12
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,1003.18,839.88
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,1008.58,842.32
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,1010.25,842.18
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,1002.77,832.89
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,991.54,821.1
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,972.23,804.01
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,949.4,784.59
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,829.19,690.91
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,687.17,576.41
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,553.02,465.71
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,432.32,363.66
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,607.83,511.58
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,717.47,600.02
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,616.61,514.83
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,517.89,432.04
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,516.95,429.25
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,497.83,409.08
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,437.38,354.19
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,377.71,298.83
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,315.38,240.87
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,255.16,184.5
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,193.9,129.12
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,136.96,81.99
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,82.32,46.53
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,42.16,33.5
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,32.36,24.11
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,25.96,17.43
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,12.63,0.35
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
